ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/22/2014 00:00,0,0.000,ALERT,214.87,299.97,59.965,1403409603,"274151322000083","019011112586793",0.00,15.50,0,297.26,302.37,0.0,0.0,0.000,162223.1,162223.1,12567,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403409678,697882.00
06/22/2014 00:00,0,0.000,ALERT,215.32,300.57,59.954,1403409603,"274151322000076","019011112586793",0.00,15.50,0,296.66,302.37,0.0,0.0,0.000,166719.2,166719.2,12536,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403409680,697883.00
06/22/2014 00:00,0,0.000,ALERT,215.09,299.67,59.965,1403409603,"274151322000094","019011112586793",0.00,15.50,0,296.66,301.47,0.0,0.0,0.000,106279.4,106279.4,12853,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403409683,697884.00
06/22/2014 00:00,0,0.000,ALERT,214.41,299.37,59.965,1403409603,"274151322000052","019011112586793",0.00,15.80,0,296.66,302.37,0.0,0.0,0.000,162629.4,162629.4,12530,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403409686,697885.00
06/22/2014 00:00,0,0.000,ALERT,215.09,299.97,59.965,1403409603,"274151322000085","019011112586793",0.00,15.80,0,296.66,302.07,0.0,0.0,0.000,161650.4,161650.4,12503,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403409689,697886.00
06/22/2014 00:00,0,0.000,ALERT,214.87,299.37,59.975,1403409603,"274151322000087","019011112586793",0.00,18.30,0,296.06,301.47,0.0,0.0,0.000,155167.2,155167.2,12539,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403409692,697887.00
06/22/2014 00:00,0,0.000,ALERT,214.64,300.87,59.965,1403409603,"274151322000088","019011112586793",0.00,16.00,0,296.66,301.77,0.0,0.0,0.000,156703.2,156703.2,12533,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403409695,697888.00
06/22/2014 00:00,0,0.000,ALERT,214.87,301.17,59.965,1403409603,"274151322000095","019011112586793",0.00,15.30,0,297.87,302.98,0.0,0.0,0.000,165022.4,165022.4,12543,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403409698,697889.00
06/22/2014 00:00,0,0.000,ALERT,215.77,299.97,59.965,1403409603,"274151322000068","019011112586793",0.00,16.30,0,296.36,301.17,0.0,0.0,0.000,104265.6,104265.6,12940,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403409700,697890.00
06/22/2014 00:00,0,0.000,ALERT,214.87,300.27,59.959,1403409603,"274151322000054","019011112586793",0.00,16.00,0,296.66,302.37,0.0,0.0,0.000,160157.4,160157.4,12654,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403409703,697891.00
06/22/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1403409603,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,267180.39999991,267180.39999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403410484,697892.00
06/22/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1403409603,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,346532.40000012,346532.40000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403410484,697893.00
06/22/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1403409603,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,331275.49999986,331275.49999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403410484,697894.00
06/22/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1403409603,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,297625.59999998,297625.59999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403410484,697895.00
06/22/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1403409603,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,314591.89999994,314591.89999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403410484,697896.00
06/22/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1403409603,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,317214.90000009,317214.90000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403410484,697897.00
06/22/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1403409603,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,349454.6999996,349454.6999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403410484,697898.00
06/22/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1403409603,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,313983.90000007,313983.90000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403410484,697899.00
06/22/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1403409603,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,316949.70000022,316949.70000022,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403410484,697900.00
06/22/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1403409603,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,271414.5999996,271414.5999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403410484,697901.00
06/22/2014 00:15,0,0.000,ALERT,215.77,301.17,59.944,1403410503,"274151322000083","019011112586793",0.00,15.50,0,298.77,303.58,0.0,0.0,0.000,162223.1,162223.1,12569,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403410577,697902.00
06/22/2014 00:15,0,0.000,ALERT,216.00,300.57,59.959,1403410503,"274151322000076","019011112586793",0.00,15.50,0,298.17,303.28,0.0,0.0,0.000,166719.2,166719.2,12538,0,0,0,L,1151911521,1,123.36,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403410580,697903.00
06/22/2014 00:15,0,0.000,ALERT,215.77,300.57,59.959,1403410503,"274151322000094","019011112586793",0.00,15.30,0,297.87,302.68,0.0,0.0,0.000,106279.4,106279.4,12855,0,0,0,L,1151911521,1,122.68,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403410583,697904.00
06/22/2014 00:15,0,0.000,ALERT,215.32,301.77,59.965,1403410503,"274151322000052","019011112586793",0.00,15.80,0,297.87,303.58,0.0,0.0,0.000,162629.4,162629.4,12532,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403410586,697905.00
06/22/2014 00:15,0,0.000,ALERT,215.77,300.87,59.965,1403410503,"274151322000085","019011112586793",0.00,15.80,0,298.47,303.28,0.0,0.0,0.000,161650.4,161650.4,12505,0,0,0,L,1151911521,1,123.59,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403410589,697906.00
06/22/2014 00:15,0,0.000,ALERT,215.54,299.97,59.933,1403410503,"274151322000087","019011112586793",0.00,18.00,0,298.17,302.37,0.0,0.0,0.000,155167.2,155167.2,12541,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403410591,697907.00
06/22/2014 00:15,0,0.000,ALERT,215.09,300.87,59.970,1403410503,"274151322000088","019011112586793",0.00,15.80,0,298.77,302.98,0.0,0.0,0.000,156703.2,156703.2,12535,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403410594,697908.00
06/22/2014 00:15,0,0.000,ALERT,215.77,302.07,60.007,1403410503,"274151322000095","019011112586793",0.00,15.30,0,299.67,303.88,0.0,0.0,0.000,165022.4,165022.4,12545,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403410597,697909.00
06/22/2014 00:15,0,0.000,ALERT,216.22,300.27,59.965,1403410503,"274151322000068","019011112586793",0.00,16.30,0,298.17,302.07,0.0,0.0,0.000,104265.6,104265.6,12942,0,0,0,L,1151911521,1,123.36,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403410600,697910.00
06/22/2014 00:15,0,0.000,ALERT,215.32,300.87,59.965,1403410503,"274151322000054","019011112586793",0.00,16.00,0,298.77,303.28,0.0,0.0,0.000,160157.4,160157.4,12656,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403410603,697911.00
06/22/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1403410503,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,297625.59999998,297625.59999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403411383,697912.00
06/22/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1403410503,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,314591.89999994,314591.89999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403411383,697913.00
06/22/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1403410503,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,317214.90000009,317214.90000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403411383,697914.00
06/22/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1403410503,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,349454.6999996,349454.6999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403411383,697915.00
06/22/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1403410503,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,313983.90000007,313983.90000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403411383,697916.00
06/22/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1403410503,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,316949.70000022,316949.70000022,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403411383,697917.00
06/22/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1403410503,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,271414.5999996,271414.5999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403411383,697918.00
06/22/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1403410503,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,267180.39999991,267180.39999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403411383,697919.00
06/22/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1403410503,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,346532.40000012,346532.40000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403411383,697920.00
06/22/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1403410503,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,331275.49999986,331275.49999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403411383,697921.00
06/22/2014 00:30,0,0.000,ALERT,213.96,299.67,59.986,1403411403,"274151322000083","019011112586793",0.00,15.50,0,286.74,303.28,0.0,0.0,0.000,162223.1,162223.1,12571,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403411478,697922.00
06/22/2014 00:30,0,0.000,ALERT,214.64,298.17,59.981,1403411403,"274151322000076","019011112586793",0.00,15.50,0,286.14,302.98,0.0,0.0,0.000,166719.2,166719.2,12540,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403411481,697923.00
06/22/2014 00:30,0,0.000,ALERT,213.96,298.77,60.002,1403411403,"274151322000094","019011112586793",0.00,15.30,0,285.84,302.07,0.0,0.0,0.000,106279.4,106279.4,12857,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403411483,697924.00
06/22/2014 00:30,0,0.000,ALERT,213.06,299.07,59.986,1403411403,"274151322000052","019011112586793",0.00,15.80,0,286.44,303.28,0.0,0.0,0.000,162629.4,162629.4,12534,0,0,0,L,1151911521,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403411486,697925.00
06/22/2014 00:30,0,0.000,ALERT,213.96,299.07,59.975,1403411403,"274151322000085","019011112586793",0.00,15.80,0,286.14,302.68,0.0,0.0,0.000,161650.4,161650.4,12507,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403411489,697926.00
06/22/2014 00:30,0,0.000,ALERT,213.74,297.87,59.986,1403411403,"274151322000087","019011112586793",0.00,18.00,0,285.84,302.07,0.0,0.0,0.000,155167.2,155167.2,12543,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403411492,697927.00
06/22/2014 00:30,0,0.000,ALERT,213.29,297.87,60.028,1403411403,"274151322000088","019011112586793",0.00,16.00,0,286.44,302.68,0.0,0.0,0.000,156703.2,156703.2,12537,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403411495,697928.00
06/22/2014 00:30,0,0.000,ALERT,213.74,299.67,59.986,1403411403,"274151322000095","019011112586793",0.00,15.30,0,287.35,303.58,0.0,0.0,0.000,165022.4,165022.4,12547,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403411498,697929.00
06/22/2014 00:30,0,0.000,ALERT,214.41,298.17,59.981,1403411403,"274151322000068","019011112586793",0.00,16.00,0,285.84,302.07,0.0,0.0,0.000,104265.6,104265.6,12944,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403411500,697930.00
06/22/2014 00:30,0,0.000,ALERT,213.51,298.77,59.970,1403411403,"274151322000054","019011112586793",0.00,16.00,0,286.44,302.98,0.0,0.0,0.000,160157.4,160157.4,12658,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403411503,697931.00
06/22/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1403411403,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,316949.70000022,316949.70000022,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403412283,697932.00
06/22/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1403411403,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,271414.5999996,271414.5999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403412283,697933.00
06/22/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1403411403,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,267180.39999991,267180.39999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403412283,697934.00
06/22/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1403411403,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,346532.40000012,346532.40000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403412283,697935.00
06/22/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1403411403,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,331275.49999986,331275.49999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403412283,697936.00
06/22/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1403411403,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,297625.59999998,297625.59999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403412283,697937.00
06/22/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1403411403,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,314591.89999994,314591.89999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403412283,697938.00
06/22/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1403411403,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,317214.90000009,317214.90000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403412283,697939.00
06/22/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1403411403,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,349454.6999996,349454.6999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403412283,697940.00
06/22/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1403411403,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,313983.90000007,313983.90000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403412283,697941.00
06/22/2014 00:45,0,0.000,ALERT,215.32,301.77,59.954,1403412303,"274151322000083","019011112586793",0.00,15.50,0,297.57,302.98,0.0,0.0,0.000,162223.1,162223.1,12573,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403412378,697942.00
06/22/2014 00:45,0,0.000,ALERT,216.00,301.17,59.959,1403412303,"274151322000076","019011112586793",0.00,15.50,0,297.26,302.68,0.0,0.0,0.000,166719.2,166719.2,12542,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403412381,697943.00
06/22/2014 00:45,0,0.000,ALERT,215.32,300.57,59.944,1403412303,"274151322000094","019011112586793",0.00,15.30,0,296.96,301.77,0.0,0.0,0.000,106279.4,106279.4,12859,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403412384,697944.00
06/22/2014 00:45,0,0.000,ALERT,215.32,302.07,59.965,1403412303,"274151322000052","019011112586793",0.00,15.80,0,296.36,302.98,0.0,0.0,0.000,162629.4,162629.4,12536,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403412386,697945.00
06/22/2014 00:45,0,0.000,ALERT,215.54,300.87,59.996,1403412303,"274151322000085","019011112586793",0.00,15.80,0,296.96,302.68,0.0,0.0,0.000,161650.4,161650.4,12509,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403412389,697946.00
06/22/2014 00:45,0,0.000,ALERT,215.32,300.27,59.970,1403412303,"274151322000087","019011112586793",0.00,17.80,0,296.36,302.07,0.0,0.0,0.000,155167.2,155167.2,12545,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403412392,697947.00
06/22/2014 00:45,0,0.000,ALERT,214.87,300.87,59.922,1403412303,"274151322000088","019011112586793",0.00,15.80,0,296.96,302.37,0.0,0.0,0.000,156703.2,156703.2,12539,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403412395,697948.00
06/22/2014 00:45,0,0.000,ALERT,215.32,302.07,59.965,1403412303,"274151322000095","019011112586793",0.00,15.30,0,298.17,303.28,0.0,0.0,0.000,165022.4,165022.4,12549,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403412398,697949.00
06/22/2014 00:45,0,0.000,ALERT,216.00,300.27,59.959,1403412303,"274151322000068","019011112586793",0.00,16.00,0,296.66,301.77,0.0,0.0,0.000,104265.6,104265.6,12946,0,0,0,L,1151911521,1,123.36,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403412400,697950.00
06/22/2014 00:45,0,0.000,ALERT,214.87,301.17,59.959,1403412303,"274151322000054","019011112586793",0.00,16.00,0,296.96,302.98,0.0,0.0,0.000,160157.4,160157.4,12660,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403412403,697951.00
06/22/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1403412303,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,267180.39999991,267180.39999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403413184,697952.00
06/22/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1403412303,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,346532.40000012,346532.40000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403413184,697953.00
06/22/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1403412303,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,331275.49999986,331275.49999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403413184,697954.00
06/22/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1403412303,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,297625.59999998,297625.59999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403413184,697955.00
06/22/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1403412303,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,314591.89999994,314591.89999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403413184,697956.00
06/22/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1403412303,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,317214.90000009,317214.90000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403413184,697957.00
06/22/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1403412303,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,349454.6999996,349454.6999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403413184,697958.00
06/22/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1403412303,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,313983.90000007,313983.90000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403413184,697959.00
06/22/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1403412303,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,316949.70000022,316949.70000022,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403413185,697960.00
06/22/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1403412303,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,271414.5999996,271414.5999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403413185,697961.00
06/22/2014 01:00,0,0.000,ALERT,215.32,301.47,59.996,1403413203,"274151322000083","019011112586793",0.00,15.30,0,299.07,303.88,0.0,0.0,0.000,162223.1,162223.1,12575,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403413277,697962.00
06/22/2014 01:00,0,0.000,ALERT,216.00,301.17,59.996,1403413203,"274151322000076","019011112586793",0.00,15.30,0,298.77,303.58,0.0,0.0,0.000,166719.2,166719.2,12544,0,0,0,L,1151911521,1,123.14,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403413280,697963.00
06/22/2014 01:00,0,0.000,ALERT,215.54,301.17,59.991,1403413203,"274151322000094","019011112586793",0.00,15.00,0,298.47,302.68,0.0,0.0,0.000,106279.4,106279.4,12861,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403413283,697964.00
06/22/2014 01:00,0,0.000,ALERT,215.09,302.07,59.991,1403413203,"274151322000052","019011112586793",0.00,15.50,0,298.47,303.88,0.0,0.0,0.000,162629.4,162629.4,12538,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403413286,697965.00
06/22/2014 01:00,0,0.000,ALERT,215.54,301.17,60.012,1403413203,"274151322000085","019011112586793",0.00,15.50,0,298.77,303.58,0.0,0.0,0.000,161650.4,161650.4,12511,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403413289,697966.00
06/22/2014 01:00,0,0.000,ALERT,215.32,301.17,59.991,1403413203,"274151322000087","019011112586793",0.00,17.50,0,298.17,302.98,0.0,0.0,0.000,155167.2,155167.2,12547,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403413292,697967.00
06/22/2014 01:00,0,0.000,ALERT,215.09,301.77,59.996,1403413203,"274151322000088","019011112586793",0.00,15.80,0,298.77,303.28,0.0,0.0,0.000,156703.2,156703.2,12541,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403413295,697968.00
06/22/2014 01:00,0,0.000,ALERT,215.32,302.37,59.986,1403413203,"274151322000095","019011112586793",0.00,15.00,0,299.97,304.48,0.0,0.0,0.000,165022.4,165022.4,12551,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403413298,697969.00
06/22/2014 01:00,0,0.000,ALERT,215.77,300.57,59.981,1403413203,"274151322000068","019011112586793",0.00,16.00,0,298.47,302.68,0.0,0.0,0.000,104265.6,104265.6,12948,0,0,0,L,1151911521,1,123.36,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403413301,697970.00
06/22/2014 01:00,0,0.000,ALERT,215.32,301.77,60.018,1403413203,"274151322000054","019011112586793",0.00,15.80,0,298.47,303.88,0.0,0.0,0.000,160157.4,160157.4,12662,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403413303,697971.00
06/22/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1403413203,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,346532.40000012,346532.40000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403414083,697972.00
06/22/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1403413203,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,331275.49999986,331275.49999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403414083,697973.00
06/22/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1403413203,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,297625.59999998,297625.59999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403414083,697974.00
06/22/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1403413203,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,314591.89999994,314591.89999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403414083,697975.00
06/22/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1403413203,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,317214.90000009,317214.90000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403414083,697976.00
06/22/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1403413203,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,349454.6999996,349454.6999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403414083,697977.00
06/22/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1403413203,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,313983.90000007,313983.90000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403414083,697978.00
06/22/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1403413203,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,316949.70000022,316949.70000022,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403414083,697979.00
06/22/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1403413203,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,271414.5999996,271414.5999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403414083,697980.00
06/22/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1403413203,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,267180.39999991,267180.39999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403414083,697981.00
06/22/2014 01:15,0,0.000,ALERT,215.32,301.47,59.981,1403414104,"274151322000083","019011112586793",0.00,15.30,0,299.67,303.58,0.0,0.0,0.000,162223.1,162223.1,12577,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403414179,697982.00
06/22/2014 01:15,0,0.000,ALERT,215.77,301.17,59.944,1403414104,"274151322000076","019011112586793",0.00,15.30,0,299.07,303.28,0.0,0.0,0.000,166719.2,166719.2,12546,0,0,0,L,1151911521,1,123.36,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403414182,697983.00
06/22/2014 01:15,0,0.000,ALERT,215.32,301.17,59.975,1403414104,"274151322000094","019011112586793",0.00,15.00,0,299.07,302.68,0.0,0.0,0.000,106279.4,106279.4,12863,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403414185,697984.00
06/22/2014 01:15,0,0.000,ALERT,215.09,301.17,59.954,1403414104,"274151322000052","019011112586793",0.00,15.50,0,299.37,303.58,0.0,0.0,0.000,162629.4,162629.4,12540,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403414188,697985.00
06/22/2014 01:15,0,0.000,ALERT,215.54,301.17,60.002,1403414104,"274151322000085","019011112586793",0.00,15.50,0,299.37,303.28,0.0,0.0,0.000,161650.4,161650.4,12513,0,0,0,L,1151911521,1,123.59,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403414191,697986.00
06/22/2014 01:15,0,0.000,ALERT,215.09,299.97,59.970,1403414104,"274151322000087","019011112586793",0.00,17.50,0,298.77,302.68,0.0,0.0,0.000,155167.2,155167.2,12549,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403414194,697987.00
06/22/2014 01:15,0,0.000,ALERT,214.64,300.57,59.970,1403414104,"274151322000088","019011112586793",0.00,15.80,0,299.37,302.98,0.0,0.0,0.000,156703.2,156703.2,12543,0,0,0,L,1151911521,1,123.59,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403414197,697988.00
06/22/2014 01:15,0,0.000,ALERT,215.09,301.77,59.970,1403414104,"274151322000095","019011112586793",0.00,15.00,0,300.27,303.88,0.0,0.0,0.000,165022.4,165022.4,12553,0,0,0,L,1151911521,1,123.59,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403414199,697989.00
06/22/2014 01:15,0,0.000,ALERT,215.54,299.97,59.954,1403414104,"274151322000068","019011112586793",0.00,15.80,0,298.77,302.37,0.0,0.0,0.000,104265.6,104265.6,12950,0,0,0,L,1151911521,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403414202,697990.00
06/22/2014 01:15,0,0.000,ALERT,214.87,301.17,59.949,1403414104,"274151322000054","019011112586793",0.00,15.80,0,299.37,303.58,0.0,0.0,0.000,160157.4,160157.4,12664,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403414205,697991.00
06/22/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1403414104,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,314591.89999994,314591.89999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403414985,697992.00
06/22/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1403414104,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,317214.90000009,317214.90000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403414985,697993.00
06/22/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1403414104,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,349454.6999996,349454.6999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403414985,697994.00
06/22/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1403414104,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,313983.90000007,313983.90000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403414985,697995.00
06/22/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1403414104,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,316949.70000022,316949.70000022,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403414985,697996.00
06/22/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1403414104,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,271414.5999996,271414.5999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403414985,697997.00
06/22/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1403414104,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,267180.39999991,267180.39999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403414985,697998.00
06/22/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1403414104,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,346532.40000012,346532.40000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403414985,697999.00
06/22/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1403414104,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,331275.49999986,331275.49999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403414985,698000.00
06/22/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1403414104,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,297625.59999998,297625.59999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403414985,698001.00
06/22/2014 01:30,0,0.000,ALERT,215.32,300.87,59.981,1403415003,"274151322000083","019011112586793",0.00,15.30,0,299.37,303.58,0.0,0.0,0.000,162223.1,162223.1,12579,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403415077,698002.00
06/22/2014 01:30,0,0.000,ALERT,215.77,300.57,59.975,1403415003,"274151322000076","019011112586793",0.00,15.30,0,299.07,303.28,0.0,0.0,0.000,166719.2,166719.2,12548,0,0,0,L,1151911521,1,122.91,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403415080,698003.00
06/22/2014 01:30,0,0.000,ALERT,215.32,300.27,59.970,1403415003,"274151322000094","019011112586793",0.00,15.00,0,298.77,302.07,0.0,0.0,0.000,106279.4,106279.4,12865,0,0,0,L,1151911521,1,122.68,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403415083,698004.00
06/22/2014 01:30,0,0.000,ALERT,215.32,300.57,59.975,1403415003,"274151322000052","019011112586793",0.00,15.50,0,298.77,303.58,0.0,0.0,0.000,162629.4,162629.4,12542,0,0,0,L,1151911521,1,122.23,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403415086,698005.00
06/22/2014 01:30,0,0.000,ALERT,215.32,300.87,59.991,1403415003,"274151322000085","019011112586793",0.00,15.50,0,299.07,302.98,0.0,0.0,0.000,161650.4,161650.4,12515,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403415088,698006.00
06/22/2014 01:30,0,0.000,ALERT,215.32,299.97,59.970,1403415003,"274151322000087","019011112586793",0.00,17.30,0,298.47,302.07,0.0,0.0,0.000,155167.2,155167.2,12551,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403415091,698007.00
06/22/2014 01:30,0,0.000,ALERT,214.87,300.57,59.970,1403415003,"274151322000088","019011112586793",0.00,15.80,0,299.07,302.37,0.0,0.0,0.000,156703.2,156703.2,12545,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403415094,698008.00
06/22/2014 01:30,0,0.000,ALERT,215.77,301.77,59.981,1403415003,"274151322000095","019011112586793",0.00,15.00,0,300.27,303.58,0.0,0.0,0.000,165022.4,165022.4,12555,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403415097,698009.00
06/22/2014 01:30,0,0.000,ALERT,216.00,300.27,59.975,1403415003,"274151322000068","019011112586793",0.00,15.80,0,298.47,302.07,0.0,0.0,0.000,104265.6,104265.6,12952,0,0,0,L,1151911521,1,123.14,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403415100,698010.00
06/22/2014 01:30,0,0.000,ALERT,215.09,301.47,59.996,1403415003,"274151322000054","019011112586793",0.00,15.80,0,299.07,302.98,0.0,0.0,0.000,160157.4,160157.4,12666,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403415102,698011.00
06/22/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1403415003,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,271414.5999996,271414.5999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403415883,698012.00
06/22/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1403415003,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,267180.39999991,267180.39999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403415883,698013.00
06/22/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1403415003,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,346532.40000012,346532.40000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403415883,698014.00
06/22/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1403415003,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,331275.49999986,331275.49999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403415883,698015.00
06/22/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1403415003,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,297625.59999998,297625.59999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403415883,698016.00
06/22/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1403415003,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,314591.89999994,314591.89999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403415883,698017.00
06/22/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1403415003,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,317214.90000009,317214.90000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403415883,698018.00
06/22/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1403415003,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,349454.6999996,349454.6999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403415883,698019.00
06/22/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1403415003,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,313983.90000007,313983.90000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403415883,698020.00
06/22/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1403415003,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,316949.70000022,316949.70000022,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403415883,698021.00
06/22/2014 01:45,0,0.000,ALERT,215.09,300.87,59.954,1403415903,"274151322000083","019011112586793",0.00,15.30,0,299.67,303.58,0.0,0.0,0.000,162223.1,162223.1,12581,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403415977,698022.00
06/22/2014 01:45,0,0.000,ALERT,215.77,300.57,59.959,1403415903,"274151322000076","019011112586793",0.00,15.30,0,299.07,303.58,0.0,0.0,0.000,166719.2,166719.2,12550,0,0,0,L,1151911521,1,123.14,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403415980,698023.00
06/22/2014 01:45,0,0.000,ALERT,215.54,300.57,59.965,1403415903,"274151322000094","019011112586793",0.00,15.00,0,298.77,302.68,0.0,0.0,0.000,106279.4,106279.4,12867,0,0,0,L,1151911521,1,122.91,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403415983,698024.00
06/22/2014 01:45,0,0.000,ALERT,215.09,301.47,59.975,1403415903,"274151322000052","019011112586793",0.00,15.50,0,299.07,303.58,0.0,0.0,0.000,162629.4,162629.4,12544,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403415985,698025.00
06/22/2014 01:45,0,0.000,ALERT,215.32,301.47,59.954,1403415903,"274151322000085","019011112586793",0.00,15.50,0,298.77,303.28,0.0,0.0,0.000,161650.4,161650.4,12517,0,0,0,L,1151911521,1,123.81,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403415988,698026.00
06/22/2014 01:45,0,0.000,ALERT,215.32,300.87,59.959,1403415903,"274151322000087","019011112586793",0.00,17.30,0,298.47,302.68,0.0,0.0,0.000,155167.2,155167.2,12553,0,0,0,L,1151911521,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403415991,698027.00
06/22/2014 01:45,0,0.000,ALERT,215.09,300.87,59.975,1403415903,"274151322000088","019011112586793",0.00,15.80,0,299.37,303.28,0.0,0.0,0.000,156703.2,156703.2,12547,0,0,0,L,1151911521,1,123.59,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403415994,698028.00
06/22/2014 01:45,0,0.000,ALERT,215.32,302.37,59.949,1403415903,"274151322000095","019011112586793",0.00,14.70,0,300.27,303.88,0.0,0.0,0.000,165022.4,165022.4,12557,0,0,0,L,1151911521,1,123.59,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403415997,698029.00
06/22/2014 01:45,0,0.000,ALERT,215.54,300.27,59.965,1403415903,"274151322000068","019011112586793",0.00,16.00,0,298.47,302.37,0.0,0.0,0.000,104265.6,104265.6,12954,0,0,0,L,1151911521,1,123.59,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403416000,698030.00
06/22/2014 01:45,0,0.000,ALERT,215.09,301.17,59.965,1403415903,"274151322000054","019011112586793",0.00,15.80,0,299.37,303.58,0.0,0.0,0.000,160157.4,160157.4,12668,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403416003,698031.00
06/22/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1403415903,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,349454.6999996,349454.6999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403416784,698032.00
06/22/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1403415903,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,313983.90000007,313983.90000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403416784,698033.00
06/22/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1403415903,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,316949.70000022,316949.70000022,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403416784,698034.00
06/22/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1403415903,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,271414.5999996,271414.5999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403416784,698035.00
06/22/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1403415903,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,267180.39999991,267180.39999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403416784,698036.00
