ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/22/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1403415903,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,346532.40000012,346532.40000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403416784,698037.00
06/22/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1403415903,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,331275.49999986,331275.49999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403416784,698038.00
06/22/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1403415903,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,297625.59999998,297625.59999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403416784,698039.00
06/22/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1403415903,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,314591.89999994,314591.89999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403416784,698040.00
06/22/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1403415903,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,317214.90000009,317214.90000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403416784,698041.00
06/22/2014 02:00,0,0.000,ALERT,214.41,300.57,59.959,1403416803,"274151322000083","019011112586793",0.00,15.00,0,299.37,302.98,0.0,0.0,0.000,162223.1,162223.1,12583,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403416878,698042.00
06/22/2014 02:00,0,0.000,ALERT,214.64,299.97,59.981,1403416803,"274151322000076","019011112586793",0.00,15.30,0,298.77,302.68,0.0,0.0,0.000,166719.2,166719.2,12552,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403416881,698043.00
06/22/2014 02:00,0,0.000,ALERT,214.41,299.67,59.965,1403416803,"274151322000094","019011112586793",0.00,15.00,0,298.77,301.77,0.0,0.0,0.000,106279.4,106279.4,12869,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403416883,698044.00
06/22/2014 02:00,0,0.000,ALERT,213.96,300.87,59.922,1403416803,"274151322000052","019011112586793",0.00,15.50,0,298.77,302.98,0.0,0.0,0.000,162629.4,162629.4,12546,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403416886,698045.00
06/22/2014 02:00,0,0.000,ALERT,214.41,300.27,59.944,1403416803,"274151322000085","019011112586793",0.00,15.30,0,299.07,302.68,0.0,0.0,0.000,161650.4,161650.4,12519,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403416890,698046.00
06/22/2014 02:00,0,0.000,ALERT,214.19,299.67,59.944,1403416803,"274151322000087","019011112586793",0.00,17.30,0,298.17,301.77,0.0,0.0,0.000,155167.2,155167.2,12555,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403416893,698047.00
06/22/2014 02:00,0,0.000,ALERT,213.74,299.67,59.949,1403416803,"274151322000088","019011112586793",0.00,15.50,0,298.77,302.37,0.0,0.0,0.000,156703.2,156703.2,12549,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403416895,698048.00
06/22/2014 02:00,0,0.000,ALERT,214.41,300.87,59.944,1403416803,"274151322000095","019011112586793",0.00,14.70,0,299.97,303.28,0.0,0.0,0.000,165022.4,165022.4,12559,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403416899,698049.00
06/22/2014 02:00,0,0.000,ALERT,214.87,299.37,59.949,1403416803,"274151322000068","019011112586793",0.00,15.80,0,298.47,301.77,0.0,0.0,0.000,104265.6,104265.6,12956,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403416901,698050.00
06/22/2014 02:00,0,0.000,ALERT,214.41,300.57,59.959,1403416803,"274151322000054","019011112586793",0.00,15.80,0,298.77,302.68,0.0,0.0,0.000,160157.4,160157.4,12670,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403416904,698051.00
06/22/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1403416803,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,346532.40000012,346532.40000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403417683,698052.00
06/22/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1403416803,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,331275.49999986,331275.49999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403417683,698053.00
06/22/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1403416803,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,297625.59999998,297625.59999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403417683,698054.00
06/22/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1403416803,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,314591.89999994,314591.89999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403417683,698055.00
06/22/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1403416803,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,317214.90000009,317214.90000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403417683,698056.00
06/22/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1403416803,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,349454.6999996,349454.6999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403417683,698057.00
06/22/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1403416803,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,313983.90000007,313983.90000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403417683,698058.00
06/22/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1403416803,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,316949.70000022,316949.70000022,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403417683,698059.00
06/22/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1403416803,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,271414.5999996,271414.5999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403417683,698060.00
06/22/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1403416803,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,267180.39999991,267180.39999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403417683,698061.00
06/22/2014 02:15,0,0.000,ALERT,214.41,300.87,59.975,1403417703,"274151322000083","019011112586793",0.00,15.00,0,298.77,302.68,0.0,0.0,0.000,162223.1,162223.1,12585,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403417777,698062.00
06/22/2014 02:15,0,0.000,ALERT,214.87,300.27,59.970,1403417703,"274151322000076","019011112586793",0.00,15.30,0,298.17,302.37,0.0,0.0,0.000,166719.2,166719.2,12554,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403417781,698063.00
06/22/2014 02:15,0,0.000,ALERT,214.64,299.67,59.949,1403417703,"274151322000094","019011112586793",0.00,15.00,0,298.17,301.47,0.0,0.0,0.000,106279.4,106279.4,12871,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403417783,698064.00
06/22/2014 02:15,0,0.000,ALERT,214.41,299.97,59.975,1403417703,"274151322000052","019011112586793",0.00,15.50,0,298.17,302.37,0.0,0.0,0.000,162629.4,162629.4,12548,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403417786,698065.00
06/22/2014 02:15,0,0.000,ALERT,214.64,300.27,59.981,1403417703,"274151322000085","019011112586793",0.00,15.30,0,298.17,302.07,0.0,0.0,0.000,161650.4,161650.4,12521,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403417789,698066.00
06/22/2014 02:15,0,0.000,ALERT,214.64,300.27,59.991,1403417703,"274151322000087","019011112586793",0.00,17.00,0,297.57,301.47,0.0,0.0,0.000,155167.2,155167.2,12557,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403417792,698067.00
06/22/2014 02:15,0,0.000,ALERT,214.19,300.57,59.986,1403417703,"274151322000088","019011112586793",0.00,15.50,0,297.87,302.07,0.0,0.0,0.000,156703.2,156703.2,12551,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403417795,698068.00
06/22/2014 02:15,0,0.000,ALERT,214.64,301.47,59.991,1403417703,"274151322000095","019011112586793",0.00,14.70,0,299.07,302.98,0.0,0.0,0.000,165022.4,165022.4,12561,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403417798,698069.00
06/22/2014 02:15,0,0.000,ALERT,215.09,299.97,59.991,1403417703,"274151322000068","019011112586793",0.00,15.80,0,297.87,301.17,0.0,0.0,0.000,104265.6,104265.6,12958,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403417801,698070.00
06/22/2014 02:15,0,0.000,ALERT,214.41,300.27,59.991,1403417703,"274151322000054","019011112586793",0.00,15.50,0,298.47,302.68,0.0,0.0,0.000,160157.4,160157.4,12672,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403417803,698071.00
06/22/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1403417703,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,314591.89999994,314591.89999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403418583,698072.00
06/22/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1403417703,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,317214.90000009,317214.90000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403418583,698073.00
06/22/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1403417703,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,349454.6999996,349454.6999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403418583,698074.00
06/22/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1403417703,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,313983.90000007,313983.90000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403418583,698075.00
06/22/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1403417703,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,316949.70000022,316949.70000022,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403418583,698076.00
06/22/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1403417703,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,271414.5999996,271414.5999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403418583,698077.00
06/22/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1403417703,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,267180.39999991,267180.39999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403418583,698078.00
06/22/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1403417703,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,346532.40000012,346532.40000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403418583,698079.00
06/22/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1403417703,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,331275.49999986,331275.49999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403418583,698080.00
06/22/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1403417703,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,297625.59999998,297625.59999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403418583,698081.00
06/22/2014 02:30,0,0.000,ALERT,214.64,301.77,59.991,1403418603,"274151322000083","019011112586793",0.00,15.30,0,298.77,302.68,0.0,0.0,0.000,162223.1,162223.1,12587,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403418677,698082.00
06/22/2014 02:30,0,0.000,ALERT,215.32,300.57,59.986,1403418603,"274151322000076","019011112586793",0.00,15.30,0,298.17,302.68,0.0,0.0,0.000,166719.2,166719.2,12556,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403418680,698083.00
06/22/2014 02:30,0,0.000,ALERT,214.87,300.27,59.991,1403418603,"274151322000094","019011112586793",0.00,15.00,0,297.87,301.77,0.0,0.0,0.000,106279.4,106279.4,12873,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403418683,698084.00
06/22/2014 02:30,0,0.000,ALERT,214.41,301.77,59.986,1403418603,"274151322000052","019011112586793",0.00,15.50,0,298.17,302.98,0.0,0.0,0.000,162629.4,162629.4,12550,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403418686,698085.00
06/22/2014 02:30,0,0.000,ALERT,214.64,300.27,59.981,1403418603,"274151322000085","019011112586793",0.00,15.50,0,298.47,302.68,0.0,0.0,0.000,161650.4,161650.4,12523,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403418689,698086.00
06/22/2014 02:30,0,0.000,ALERT,214.64,300.27,59.965,1403418603,"274151322000087","019011112586793",0.00,17.00,0,297.87,301.77,0.0,0.0,0.000,155167.2,155167.2,12559,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403418692,698087.00
06/22/2014 02:30,0,0.000,ALERT,214.41,301.17,59.981,1403418603,"274151322000088","019011112586793",0.00,15.50,0,298.47,302.37,0.0,0.0,0.000,156703.2,156703.2,12553,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403418695,698088.00
06/22/2014 02:30,0,0.000,ALERT,214.64,302.07,59.959,1403418603,"274151322000095","019011112586793",0.00,14.70,0,299.67,303.28,0.0,0.0,0.000,165022.4,165022.4,12563,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403418698,698089.00
06/22/2014 02:30,0,0.000,ALERT,215.32,300.87,59.986,1403418603,"274151322000068","019011112586793",0.00,15.80,0,297.87,301.77,0.0,0.0,0.000,104265.6,104265.6,12960,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403418701,698090.00
06/22/2014 02:30,0,0.000,ALERT,214.41,301.17,59.981,1403418603,"274151322000054","019011112586793",0.00,15.80,0,298.17,302.98,0.0,0.0,0.000,160157.4,160157.4,12674,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403418703,698091.00
06/22/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1403418603,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,349454.6999996,349454.6999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403419483,698092.00
06/22/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1403418603,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,313983.90000007,313983.90000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403419483,698093.00
06/22/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1403418603,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,316949.70000022,316949.70000022,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403419483,698094.00
06/22/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1403418603,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,271414.5999996,271414.5999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403419483,698095.00
06/22/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1403418603,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,267180.39999991,267180.39999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403419483,698096.00
06/22/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1403418603,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,346532.40000012,346532.40000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403419483,698097.00
06/22/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1403418603,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,331275.49999986,331275.49999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403419483,698098.00
06/22/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1403418603,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,297625.59999998,297625.59999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403419483,698099.00
06/22/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1403418603,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,314591.89999994,314591.89999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403419483,698100.00
06/22/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1403418603,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,317214.90000009,317214.90000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403419483,698101.00
06/22/2014 02:45,0,0.000,ALERT,214.64,300.57,59.975,1403419503,"274151322000083","019011112586793",0.00,15.30,0,299.67,302.98,0.0,0.0,0.000,162223.1,162223.1,12589,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403419578,698102.00
06/22/2014 02:45,0,0.000,ALERT,215.32,300.87,59.981,1403419503,"274151322000076","019011112586793",0.00,15.30,0,299.07,302.98,0.0,0.0,0.000,166719.2,166719.2,12558,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403419581,698103.00
06/22/2014 02:45,0,0.000,ALERT,214.64,300.27,59.965,1403419503,"274151322000094","019011112586793",0.00,15.00,0,298.77,302.07,0.0,0.0,0.000,106279.4,106279.4,12875,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403419583,698104.00
06/22/2014 02:45,0,0.000,ALERT,214.41,301.47,59.970,1403419503,"274151322000052","019011112586793",0.00,15.50,0,299.07,303.28,0.0,0.0,0.000,162629.4,162629.4,12552,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403419586,698105.00
06/22/2014 02:45,0,0.000,ALERT,214.64,300.27,59.970,1403419503,"274151322000085","019011112586793",0.00,15.30,0,298.77,302.68,0.0,0.0,0.000,161650.4,161650.4,12525,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403419589,698106.00
06/22/2014 02:45,0,0.000,ALERT,214.41,300.27,60.002,1403419503,"274151322000087","019011112586793",0.00,17.00,0,298.47,302.07,0.0,0.0,0.000,155167.2,155167.2,12561,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403419592,698107.00
06/22/2014 02:45,0,0.000,ALERT,214.19,300.87,59.965,1403419503,"274151322000088","019011112586793",0.00,15.80,0,299.37,302.68,0.0,0.0,0.000,156703.2,156703.2,12555,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403419595,698108.00
06/22/2014 02:45,0,0.000,ALERT,214.64,301.17,59.970,1403419503,"274151322000095","019011112586793",0.00,14.70,0,300.27,303.58,0.0,0.0,0.000,165022.4,165022.4,12565,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403419598,698109.00
06/22/2014 02:45,0,0.000,ALERT,215.32,299.97,59.970,1403419503,"274151322000068","019011112586793",0.00,15.80,0,298.77,301.77,0.0,0.0,0.000,104265.6,104265.6,12962,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403419601,698110.00
06/22/2014 02:45,0,0.000,ALERT,214.41,300.57,59.970,1403419503,"274151322000054","019011112586793",0.00,15.80,0,299.07,302.98,0.0,0.0,0.000,160157.4,160157.4,12676,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403419603,698111.00
06/22/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1403419503,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,267180.39999991,267180.39999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403420383,698112.00
06/22/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1403419503,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,346532.40000012,346532.40000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403420383,698113.00
06/22/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1403419503,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,331275.49999986,331275.49999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403420383,698114.00
06/22/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1403419503,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,297625.59999998,297625.59999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403420383,698115.00
06/22/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1403419503,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,314591.89999994,314591.89999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403420383,698116.00
06/22/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1403419503,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,317214.90000009,317214.90000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403420383,698117.00
06/22/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1403419503,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,349454.6999996,349454.6999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403420383,698118.00
06/22/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1403419503,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,313983.90000007,313983.90000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403420383,698119.00
06/22/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1403419503,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,316949.70000022,316949.70000022,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403420383,698120.00
06/22/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1403419503,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,271414.5999996,271414.5999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403420383,698121.00
06/22/2014 03:00,0,0.000,ALERT,214.87,300.87,59.986,1403420403,"274151322000083","019011112586793",0.00,15.30,0,299.07,302.68,0.0,0.0,0.000,162223.1,162223.1,12591,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403420478,698122.00
06/22/2014 03:00,0,0.000,ALERT,215.09,300.57,59.959,1403420403,"274151322000076","019011112586793",0.00,15.30,0,298.47,302.37,0.0,0.0,0.000,166719.2,166719.2,12560,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403420481,698123.00
06/22/2014 03:00,0,0.000,ALERT,214.41,299.67,59.981,1403420403,"274151322000094","019011112586793",0.00,15.00,0,298.47,301.47,0.0,0.0,0.000,106279.4,106279.4,12877,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403420484,698124.00
06/22/2014 03:00,0,0.000,ALERT,214.19,299.97,59.981,1403420403,"274151322000052","019011112586793",0.00,15.50,0,298.77,302.68,0.0,0.0,0.000,162629.4,162629.4,12554,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403420486,698125.00
06/22/2014 03:00,0,0.000,ALERT,214.87,300.87,59.981,1403420403,"274151322000085","019011112586793",0.00,15.50,0,298.77,302.37,0.0,0.0,0.000,161650.4,161650.4,12527,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403420489,698126.00
06/22/2014 03:00,0,0.000,ALERT,214.64,300.57,59.981,1403420403,"274151322000087","019011112586793",0.00,17.00,0,298.17,301.47,0.0,0.0,0.000,155167.2,155167.2,12563,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403420492,698127.00
06/22/2014 03:00,0,0.000,ALERT,213.96,300.87,59.991,1403420403,"274151322000088","019011112586793",0.00,15.80,0,298.77,302.07,0.0,0.0,0.000,156703.2,156703.2,12557,0,0,0,L,1151911521,1,123.59,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403420495,698128.00
06/22/2014 03:00,0,0.000,ALERT,214.64,302.07,59.981,1403420403,"274151322000095","019011112586793",0.00,14.70,0,299.67,302.98,0.0,0.0,0.000,165022.4,165022.4,12567,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403420498,698129.00
06/22/2014 03:00,0,0.000,ALERT,215.09,299.97,59.981,1403420403,"274151322000068","019011112586793",0.00,15.80,0,298.17,301.47,0.0,0.0,0.000,104265.6,104265.6,12964,0,0,0,L,1151911521,1,123.59,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403420501,698130.00
06/22/2014 03:00,0,0.000,ALERT,214.41,301.17,59.986,1403420403,"274151322000054","019011112586793",0.00,15.80,0,298.77,302.68,0.0,0.0,0.000,160157.4,160157.4,12678,0,0,0,L,1151911521,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403420504,698131.00
06/22/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1403420403,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,317214.90000009,317214.90000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403421283,698132.00
06/22/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1403420403,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,349454.6999996,349454.6999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403421283,698133.00
06/22/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1403420403,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,313983.90000007,313983.90000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403421283,698134.00
06/22/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1403420403,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,316949.70000022,316949.70000022,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403421283,698135.00
06/22/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1403420403,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,271414.5999996,271414.5999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403421283,698136.00
06/22/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1403420403,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,267180.39999991,267180.39999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403421283,698137.00
06/22/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1403420403,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,346532.40000012,346532.40000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403421283,698138.00
06/22/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1403420403,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,331275.49999986,331275.49999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403421283,698139.00
06/22/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1403420403,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,297625.59999998,297625.59999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403421283,698140.00
06/22/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1403420403,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,314591.89999994,314591.89999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403421283,698141.00
06/22/2014 03:15,0,0.000,ALERT,214.87,300.87,59.944,1403421303,"274151322000083","019011112586793",0.00,15.30,0,299.67,302.98,0.0,0.0,0.000,162223.1,162223.1,12593,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403421378,698142.00
06/22/2014 03:15,0,0.000,ALERT,215.09,300.87,59.944,1403421303,"274151322000076","019011112586793",0.00,15.30,0,298.77,302.98,0.0,0.0,0.000,166719.2,166719.2,12562,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403421381,698143.00
06/22/2014 03:15,0,0.000,ALERT,214.64,300.27,59.907,1403421303,"274151322000094","019011112586793",0.00,15.00,0,298.47,302.07,0.0,0.0,0.000,106279.4,106279.4,12879,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403421383,698144.00
06/22/2014 03:15,0,0.000,ALERT,214.41,299.97,59.944,1403421303,"274151322000052","019011112586793",0.00,15.50,0,298.77,302.98,0.0,0.0,0.000,162629.4,162629.4,12556,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403421386,698145.00
06/22/2014 03:15,0,0.000,ALERT,214.87,300.27,59.944,1403421303,"274151322000085","019011112586793",0.00,15.50,0,299.07,302.68,0.0,0.0,0.000,161650.4,161650.4,12529,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403421389,698146.00
06/22/2014 03:15,0,0.000,ALERT,214.64,299.37,59.944,1403421303,"274151322000087","019011112586793",0.00,17.00,0,298.47,302.07,0.0,0.0,0.000,155167.2,155167.2,12565,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403421392,698147.00
06/22/2014 03:15,0,0.000,ALERT,214.19,300.27,59.975,1403421303,"274151322000088","019011112586793",0.00,15.80,0,299.07,302.68,0.0,0.0,0.000,156703.2,156703.2,12559,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403421395,698148.00
06/22/2014 03:15,0,0.000,ALERT,214.64,301.17,59.944,1403421303,"274151322000095","019011112586793",0.00,15.00,0,300.57,303.58,0.0,0.0,0.000,165022.4,165022.4,12569,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403421398,698149.00
06/22/2014 03:15,0,0.000,ALERT,215.32,299.97,59.944,1403421303,"274151322000068","019011112586793",0.00,15.80,0,298.77,301.77,0.0,0.0,0.000,104265.6,104265.6,12966,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403421400,698150.00
06/22/2014 03:15,0,0.000,ALERT,214.64,301.17,59.944,1403421303,"274151322000054","019011112586793",0.00,15.80,0,299.37,302.98,0.0,0.0,0.000,160157.4,160157.4,12680,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403421403,698151.00
06/22/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1403421303,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,331275.49999986,331275.49999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403422184,698152.00
06/22/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1403421303,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,297625.59999998,297625.59999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403422184,698153.00
06/22/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1403421303,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,314591.89999994,314591.89999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403422184,698154.00
06/22/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1403421303,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,317214.90000009,317214.90000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403422184,698155.00
06/22/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1403421303,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,349454.6999996,349454.6999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403422184,698156.00
06/22/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1403421303,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,313983.90000007,313983.90000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403422184,698157.00
06/22/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1403421303,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,316949.70000022,316949.70000022,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403422184,698158.00
06/22/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1403421303,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,271414.5999996,271414.5999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403422184,698159.00
06/22/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1403421303,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,267180.39999991,267180.39999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403422184,698160.00
06/22/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1403421303,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,346532.40000012,346532.40000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403422184,698161.00
06/22/2014 03:30,0,0.000,ALERT,214.64,301.17,59.944,1403422203,"274151322000083","019011112586793",0.00,15.30,0,299.07,303.28,0.0,0.0,0.000,162223.1,162223.1,12595,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403422278,698162.00
06/22/2014 03:30,0,0.000,ALERT,215.09,300.57,59.954,1403422203,"274151322000076","019011112586793",0.00,15.30,0,298.77,302.98,0.0,0.0,0.000,166719.2,166719.2,12564,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403422281,698163.00
06/22/2014 03:30,0,0.000,ALERT,214.87,299.97,59.965,1403422203,"274151322000094","019011112586793",0.00,15.00,0,298.47,302.07,0.0,0.0,0.000,106279.4,106279.4,12881,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403422284,698164.00
06/22/2014 03:30,0,0.000,ALERT,214.19,300.57,59.949,1403422203,"274151322000052","019011112586793",0.00,15.50,0,298.47,303.28,0.0,0.0,0.000,162629.4,162629.4,12558,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403422287,698165.00
06/22/2014 03:30,0,0.000,ALERT,214.64,300.27,59.954,1403422203,"274151322000085","019011112586793",0.00,15.50,0,298.47,302.68,0.0,0.0,0.000,161650.4,161650.4,12531,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403422289,698166.00
06/22/2014 03:30,0,0.000,ALERT,214.64,299.97,59.959,1403422203,"274151322000087","019011112586793",0.00,17.00,0,298.17,302.37,0.0,0.0,0.000,155167.2,155167.2,12567,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403422292,698167.00
06/22/2014 03:30,0,0.000,ALERT,214.41,299.97,59.965,1403422203,"274151322000088","019011112586793",0.00,15.80,0,298.77,302.68,0.0,0.0,0.000,156703.2,156703.2,12561,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403422295,698168.00
06/22/2014 03:30,0,0.000,ALERT,214.64,301.17,59.959,1403422203,"274151322000095","019011112586793",0.00,14.70,0,299.67,303.58,0.0,0.0,0.000,165022.4,165022.4,12571,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403422298,698169.00
06/22/2014 03:30,0,0.000,ALERT,215.09,299.67,59.959,1403422203,"274151322000068","019011112586793",0.00,15.80,0,298.17,302.07,0.0,0.0,0.000,104265.6,104265.6,12968,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403422301,698170.00
06/22/2014 03:30,0,0.000,ALERT,214.41,301.17,59.949,1403422203,"274151322000054","019011112586793",0.00,15.50,0,298.77,303.28,0.0,0.0,0.000,160157.4,160157.4,12682,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403422303,698171.00
06/22/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1403422203,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,317214.90000009,317214.90000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403423083,698172.00
06/22/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1403422203,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,349454.6999996,349454.6999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403423083,698173.00
06/22/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1403422203,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,313983.90000007,313983.90000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403423083,698174.00
06/22/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1403422203,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,316949.70000022,316949.70000022,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403423083,698175.00
06/22/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1403422203,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,271414.5999996,271414.5999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403423083,698176.00
06/22/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1403422203,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,267180.39999991,267180.39999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403423083,698177.00
06/22/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1403422203,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,346532.40000012,346532.40000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403423083,698178.00
06/22/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1403422203,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,331275.49999986,331275.49999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403423083,698179.00
06/22/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1403422203,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,297625.59999998,297625.59999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403423083,698180.00
06/22/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1403422203,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,314591.89999994,314591.89999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403423083,698181.00
06/22/2014 03:45,0,0.000,ALERT,215.09,301.17,59.965,1403423103,"274151322000083","019011112586793",0.00,15.30,0,299.07,303.28,0.0,0.0,0.000,162223.1,162223.1,12597,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403423176,698182.00
06/22/2014 03:45,0,0.000,ALERT,215.54,300.57,60.002,1403423103,"274151322000076","019011112586793",0.00,15.30,0,298.77,302.98,0.0,0.0,0.000,166719.2,166719.2,12566,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403423179,698183.00
06/22/2014 03:45,0,0.000,ALERT,214.87,300.87,59.944,1403423103,"274151322000094","019011112586793",0.00,15.00,0,298.47,302.07,0.0,0.0,0.000,106279.4,106279.4,12883,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403423182,698184.00
06/22/2014 03:45,0,0.000,ALERT,214.87,301.47,59.965,1403423103,"274151322000052","019011112586793",0.00,15.50,0,298.47,303.28,0.0,0.0,0.000,162629.4,162629.4,12560,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403423185,698185.00
06/22/2014 03:45,0,0.000,ALERT,214.87,301.47,59.959,1403423103,"274151322000085","019011112586793",0.00,15.50,0,298.77,302.98,0.0,0.0,0.000,161650.4,161650.4,12533,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403423187,698186.00
06/22/2014 03:45,0,0.000,ALERT,214.87,300.27,59.944,1403423103,"274151322000087","019011112586793",0.00,17.00,0,298.17,302.07,0.0,0.0,0.000,155167.2,155167.2,12569,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403423190,698187.00
06/22/2014 03:45,0,0.000,ALERT,214.64,300.57,59.986,1403423103,"274151322000088","019011112586793",0.00,15.80,0,298.77,302.68,0.0,0.0,0.000,156703.2,156703.2,12563,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403423193,698188.00
06/22/2014 03:45,0,0.000,ALERT,214.87,302.07,59.938,1403423103,"274151322000095","019011112586793",0.00,14.70,0,299.67,303.58,0.0,0.0,0.000,165022.4,165022.4,12573,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403423196,698189.00
06/22/2014 03:45,0,0.000,ALERT,215.54,300.57,59.965,1403423103,"274151322000068","019011112586793",0.00,15.80,0,298.17,302.07,0.0,0.0,0.000,104265.6,104265.6,12970,0,0,0,L,1151911521,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403423199,698190.00
06/22/2014 03:45,0,0.000,ALERT,214.87,301.47,59.970,1403423103,"274151322000054","019011112586793",0.00,15.50,0,298.77,302.98,0.0,0.0,0.000,160157.4,160157.4,12684,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403423201,698191.00
