ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/22/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1403423103,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,267180.39999991,267180.39999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403423984,698192.00
06/22/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1403423103,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,346532.40000012,346532.40000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403423984,698193.00
06/22/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1403423103,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,331275.49999986,331275.49999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403423984,698194.00
06/22/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1403423103,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,297625.59999998,297625.59999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403423984,698195.00
06/22/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1403423103,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,314591.89999994,314591.89999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403423984,698196.00
06/22/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1403423103,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,317214.90000009,317214.90000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403423984,698197.00
06/22/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1403423103,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,349454.6999996,349454.6999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403423984,698198.00
06/22/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1403423103,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,313983.90000007,313983.90000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403423984,698199.00
06/22/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1403423103,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,316949.70000022,316949.70000022,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403423984,698200.00
06/22/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1403423103,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,271414.5999996,271414.5999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403423984,698201.00
06/22/2014 04:00,0,0.000,ALERT,215.09,301.47,59.965,1403424003,"274151322000083","019011112586793",0.00,15.30,0,299.37,303.28,0.0,0.0,0.000,162223.1,162223.1,12599,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403424079,698202.00
06/22/2014 04:00,0,0.000,ALERT,215.54,301.47,59.970,1403424003,"274151322000076","019011112586793",0.00,15.30,0,298.77,302.98,0.0,0.0,0.000,166719.2,166719.2,12568,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403424081,698203.00
06/22/2014 04:00,0,0.000,ALERT,214.64,300.27,59.933,1403424003,"274151322000094","019011112586793",0.00,14.70,0,298.47,302.37,0.0,0.0,0.000,106279.4,106279.4,12885,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403424084,698204.00
06/22/2014 04:00,0,0.000,ALERT,214.64,301.17,59.986,1403424003,"274151322000052","019011112586793",0.00,15.50,0,298.77,303.28,0.0,0.0,0.000,162629.4,162629.4,12562,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403424087,698205.00
06/22/2014 04:00,0,0.000,ALERT,214.87,301.77,59.965,1403424003,"274151322000085","019011112586793",0.00,15.30,0,298.77,302.68,0.0,0.0,0.000,161650.4,161650.4,12535,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403424090,698206.00
06/22/2014 04:00,0,0.000,ALERT,214.87,300.27,59.959,1403424003,"274151322000087","019011112586793",0.00,17.00,0,298.47,302.07,0.0,0.0,0.000,155167.2,155167.2,12571,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403424093,698207.00
06/22/2014 04:00,0,0.000,ALERT,214.41,301.47,59.959,1403424003,"274151322000088","019011112586793",0.00,15.50,0,298.77,302.68,0.0,0.0,0.000,156703.2,156703.2,12565,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403424096,698208.00
06/22/2014 04:00,0,0.000,ALERT,214.87,302.07,59.959,1403424003,"274151322000095","019011112586793",0.00,14.70,0,299.97,303.58,0.0,0.0,0.000,165022.4,165022.4,12575,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403424099,698209.00
06/22/2014 04:00,0,0.000,ALERT,215.32,300.27,59.970,1403424003,"274151322000068","019011112586793",0.00,15.80,0,298.47,302.07,0.0,0.0,0.000,104265.6,104265.6,12972,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403424101,698210.00
06/22/2014 04:00,0,0.000,ALERT,214.87,301.17,59.959,1403424003,"274151322000054","019011112586793",0.00,15.80,0,298.77,302.98,0.0,0.0,0.000,160157.4,160157.4,12686,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403424104,698211.00
06/22/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1403424003,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,349454.6999996,349454.6999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403424883,698212.00
06/22/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1403424003,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,313983.90000007,313983.90000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403424883,698213.00
06/22/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1403424003,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,316949.70000022,316949.70000022,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403424883,698214.00
06/22/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1403424003,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,271414.5999996,271414.5999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403424883,698215.00
06/22/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1403424003,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,267180.39999991,267180.39999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403424883,698216.00
06/22/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1403424003,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,346532.40000012,346532.40000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403424883,698217.00
06/22/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1403424003,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,331275.49999986,331275.49999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403424883,698218.00
06/22/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1403424003,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,297625.59999998,297625.59999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403424883,698219.00
06/22/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1403424003,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,314591.89999994,314591.89999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403424883,698220.00
06/22/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1403424003,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,317214.90000009,317214.90000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403424883,698221.00
06/22/2014 04:15,0,0.000,ALERT,214.41,300.57,59.975,1403424903,"274151322000083","019011112586793",0.00,15.00,0,298.77,305.98,0.0,0.0,0.000,162223.1,162223.1,12601,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403424978,698222.00
06/22/2014 04:15,0,0.000,ALERT,215.09,299.97,59.975,1403424903,"274151322000076","019011112586793",0.00,15.30,0,298.47,305.68,0.0,0.0,0.000,166719.2,166719.2,12570,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403424980,698223.00
06/22/2014 04:15,0,0.000,ALERT,214.64,300.27,59.970,1403424903,"274151322000094","019011112586793",0.00,14.70,0,298.47,305.08,0.0,0.0,0.000,106279.4,106279.4,12887,0,0,0,L,1151911521,1,122.01,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403424983,698224.00
06/22/2014 04:15,0,0.000,ALERT,214.19,300.27,59.965,1403424903,"274151322000052","019011112586793",0.00,15.50,0,298.47,306.28,0.0,0.0,0.000,162629.4,162629.4,12564,0,0,0,L,1151911521,1,121.78,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403424986,698225.00
06/22/2014 04:15,0,0.000,ALERT,214.41,300.27,59.959,1403424903,"274151322000085","019011112586793",0.00,15.30,0,298.77,305.68,0.0,0.0,0.000,161650.4,161650.4,12537,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403424989,698226.00
06/22/2014 04:15,0,0.000,ALERT,214.64,299.67,59.959,1403424903,"274151322000087","019011112586793",0.00,17.00,0,297.87,305.08,0.0,0.0,0.000,155167.2,155167.2,12573,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403424992,698227.00
06/22/2014 04:15,0,0.000,ALERT,214.19,299.97,59.944,1403424903,"274151322000088","019011112586793",0.00,15.50,0,298.47,305.38,0.0,0.0,0.000,156703.2,156703.2,12567,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403424994,698228.00
06/22/2014 04:15,0,0.000,ALERT,214.64,301.17,59.965,1403424903,"274151322000095","019011112586793",0.00,14.70,0,299.67,306.28,0.0,0.0,0.000,165022.4,165022.4,12577,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403424997,698229.00
06/22/2014 04:15,0,0.000,ALERT,215.09,299.37,59.965,1403424903,"274151322000068","019011112586793",0.00,15.80,0,298.17,304.78,0.0,0.0,0.000,104265.6,104265.6,12974,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403425000,698230.00
06/22/2014 04:15,0,0.000,ALERT,214.64,300.57,59.975,1403424903,"274151322000054","019011112586793",0.00,15.50,0,298.77,305.98,0.0,0.0,0.000,160157.4,160157.4,12688,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403425003,698231.00
06/22/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1403424903,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,267180.39999991,267180.39999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403425783,698232.00
06/22/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1403424903,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,346532.40000012,346532.40000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403425783,698233.00
06/22/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1403424903,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,331275.49999986,331275.49999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403425783,698234.00
06/22/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1403424903,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,297625.59999998,297625.59999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403425783,698235.00
06/22/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1403424903,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,314591.89999994,314591.89999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403425783,698236.00
06/22/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1403424903,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,317214.90000009,317214.90000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403425783,698237.00
06/22/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1403424903,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,349454.6999996,349454.6999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403425783,698238.00
06/22/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1403424903,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,313983.90000007,313983.90000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403425783,698239.00
06/22/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1403424903,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,316949.70000022,316949.70000022,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403425783,698240.00
06/22/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1403424903,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,271414.5999996,271414.5999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403425783,698241.00
06/22/2014 04:30,0,0.000,ALERT,214.87,301.47,59.959,1403425803,"274151322000083","019011112586793",0.00,15.00,0,298.17,302.68,0.0,0.0,0.000,162223.1,162223.1,12603,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403425878,698242.00
06/22/2014 04:30,0,0.000,ALERT,215.32,300.87,59.959,1403425803,"274151322000076","019011112586793",0.00,15.00,0,297.87,302.37,0.0,0.0,0.000,166719.2,166719.2,12572,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403425881,698243.00
06/22/2014 04:30,0,0.000,ALERT,214.64,300.87,59.949,1403425803,"274151322000094","019011112586793",0.00,14.70,0,297.26,301.77,0.0,0.0,0.000,106279.4,106279.4,12889,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403425884,698244.00
06/22/2014 04:30,0,0.000,ALERT,214.64,300.57,59.949,1403425803,"274151322000052","019011112586793",0.00,15.30,0,297.57,302.68,0.0,0.0,0.000,162629.4,162629.4,12566,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403425887,698245.00
06/22/2014 04:30,0,0.000,ALERT,214.87,301.17,59.938,1403425803,"274151322000085","019011112586793",0.00,15.30,0,297.87,302.37,0.0,0.0,0.000,161650.4,161650.4,12539,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403425889,698246.00
06/22/2014 04:30,0,0.000,ALERT,214.87,300.57,59.954,1403425803,"274151322000087","019011112586793",0.00,17.00,0,297.26,301.77,0.0,0.0,0.000,155167.2,155167.2,12575,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403425892,698247.00
06/22/2014 04:30,0,0.000,ALERT,214.41,300.57,59.949,1403425803,"274151322000088","019011112586793",0.00,15.50,0,297.87,302.37,0.0,0.0,0.000,156703.2,156703.2,12569,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403425895,698248.00
06/22/2014 04:30,0,0.000,ALERT,214.87,301.77,59.954,1403425803,"274151322000095","019011112586793",0.00,14.30,0,299.07,302.98,0.0,0.0,0.000,165022.4,165022.4,12579,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403425898,698249.00
06/22/2014 04:30,0,0.000,ALERT,215.77,300.27,59.949,1403425803,"274151322000068","019011112586793",0.00,15.80,0,297.57,301.47,0.0,0.0,0.000,104265.6,104265.6,12976,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403425901,698250.00
06/22/2014 04:30,0,0.000,ALERT,214.87,301.47,59.944,1403425803,"274151322000054","019011112586793",0.00,15.30,0,297.87,302.68,0.0,0.0,0.000,160157.4,160157.4,12690,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403425904,698251.00
06/22/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1403425803,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,297625.59999998,297625.59999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403426684,698252.00
06/22/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1403425803,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,314591.89999994,314591.89999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403426684,698253.00
06/22/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1403425803,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,317214.90000009,317214.90000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403426684,698254.00
06/22/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1403425803,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,349454.6999996,349454.6999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403426684,698255.00
06/22/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1403425803,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,313983.90000007,313983.90000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403426684,698256.00
06/22/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1403425803,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,316949.70000022,316949.70000022,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403426684,698257.00
06/22/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1403425803,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,271414.5999996,271414.5999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403426684,698258.00
06/22/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1403425803,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,267180.39999991,267180.39999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403426684,698259.00
06/22/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1403425803,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,346532.40000012,346532.40000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403426684,698260.00
06/22/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1403425803,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,331275.49999986,331275.49999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403426684,698261.00
06/22/2014 04:45,0,0.000,ALERT,214.19,300.27,59.981,1403426703,"274151322000083","019011112586793",0.00,15.00,0,298.77,302.98,0.0,0.0,0.000,162223.1,162223.1,12605,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403426777,698262.00
06/22/2014 04:45,0,0.000,ALERT,214.87,299.37,59.996,1403426703,"274151322000076","019011112586793",0.00,15.00,0,298.47,302.68,0.0,0.0,0.000,166719.2,166719.2,12574,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403426780,698263.00
06/22/2014 04:45,0,0.000,ALERT,214.41,299.37,59.996,1403426703,"274151322000094","019011112586793",0.00,14.70,0,297.87,301.77,0.0,0.0,0.000,106279.4,106279.4,12891,0,0,0,L,1151911521,1,121.78,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403426782,698264.00
06/22/2014 04:45,0,0.000,ALERT,213.96,299.67,59.996,1403426703,"274151322000052","019011112586793",0.00,15.30,0,298.17,302.98,0.0,0.0,0.000,162629.4,162629.4,12568,0,0,0,L,1151911521,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403426785,698265.00
06/22/2014 04:45,0,0.000,ALERT,214.41,299.97,59.996,1403426703,"274151322000085","019011112586793",0.00,15.00,0,298.47,302.68,0.0,0.0,0.000,161650.4,161650.4,12541,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403426788,698266.00
06/22/2014 04:45,0,0.000,ALERT,214.41,299.37,60.034,1403426703,"274151322000087","019011112586793",0.00,16.70,0,297.57,302.07,0.0,0.0,0.000,155167.2,155167.2,12577,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403426791,698267.00
06/22/2014 04:45,0,0.000,ALERT,213.74,299.67,60.002,1403426703,"274151322000088","019011112586793",0.00,15.50,0,298.17,302.37,0.0,0.0,0.000,156703.2,156703.2,12571,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403426794,698268.00
06/22/2014 04:45,0,0.000,ALERT,214.41,301.17,59.975,1403426703,"274151322000095","019011112586793",0.00,14.30,0,299.67,303.28,0.0,0.0,0.000,165022.4,165022.4,12581,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403426796,698269.00
06/22/2014 04:45,0,0.000,ALERT,214.87,298.77,60.002,1403426703,"274151322000068","019011112586793",0.00,15.50,0,297.87,301.77,0.0,0.0,0.000,104265.6,104265.6,12978,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403426800,698270.00
06/22/2014 04:45,0,0.000,ALERT,214.19,300.27,59.991,1403426703,"274151322000054","019011112586793",0.00,15.50,0,298.17,303.28,0.0,0.0,0.000,160157.4,160157.4,12692,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403426803,698271.00
06/22/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1403426703,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,316949.70000022,316949.70000022,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403427583,698272.00
06/22/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1403426703,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,271414.5999996,271414.5999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403427583,698273.00
06/22/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1403426703,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,267180.39999991,267180.39999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403427583,698274.00
06/22/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1403426703,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,346532.40000012,346532.40000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403427583,698275.00
06/22/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1403426703,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,331275.49999986,331275.49999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403427583,698276.00
06/22/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1403426703,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,297625.59999998,297625.59999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403427583,698277.00
06/22/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1403426703,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,314591.89999994,314591.89999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403427583,698278.00
06/22/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1403426703,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,317214.90000009,317214.90000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403427583,698279.00
06/22/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1403426703,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,349454.6999996,349454.6999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403427583,698280.00
06/22/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1403426703,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,313983.90000007,313983.90000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403427583,698281.00
06/22/2014 05:00,0,0.000,ALERT,214.64,301.17,59.996,1403427603,"274151322000083","019011112586793",0.00,15.00,0,298.17,302.37,0.0,0.0,0.000,162223.1,162223.1,12607,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403427678,698282.00
06/22/2014 05:00,0,0.000,ALERT,215.09,299.67,59.981,1403427603,"274151322000076","019011112586793",0.00,15.30,0,297.87,302.07,0.0,0.0,0.000,166719.2,166719.2,12576,0,0,0,L,1151911521,1,122.23,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403427681,698283.00
06/22/2014 05:00,0,0.000,ALERT,214.41,299.37,59.991,1403427603,"274151322000094","019011112586793",0.00,14.70,0,297.57,301.17,0.0,0.0,0.000,106279.4,106279.4,12893,0,0,0,L,1151911521,1,121.78,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403427684,698284.00
06/22/2014 05:00,0,0.000,ALERT,214.19,300.57,59.944,1403427603,"274151322000052","019011112586793",0.00,15.30,0,297.87,302.37,0.0,0.0,0.000,162629.4,162629.4,12570,0,0,0,L,1151911521,1,121.78,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403427686,698285.00
06/22/2014 05:00,0,0.000,ALERT,214.64,299.67,59.970,1403427603,"274151322000085","019011112586793",0.00,15.30,0,297.87,302.07,0.0,0.0,0.000,161650.4,161650.4,12543,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403427689,698286.00
06/22/2014 05:00,0,0.000,ALERT,214.64,299.37,60.018,1403427603,"274151322000087","019011112586793",0.00,16.70,0,297.26,301.17,0.0,0.0,0.000,155167.2,155167.2,12579,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403427692,698287.00
06/22/2014 05:00,0,0.000,ALERT,213.96,299.67,59.986,1403427603,"274151322000088","019011112586793",0.00,15.30,0,297.87,301.77,0.0,0.0,0.000,156703.2,156703.2,12573,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403427695,698288.00
06/22/2014 05:00,0,0.000,ALERT,214.64,300.87,60.007,1403427603,"274151322000095","019011112586793",0.00,14.30,0,298.77,302.68,0.0,0.0,0.000,165022.4,165022.4,12583,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403427698,698289.00
06/22/2014 05:00,0,0.000,ALERT,215.09,299.07,59.981,1403427603,"274151322000068","019011112586793",0.00,15.50,0,297.57,301.17,0.0,0.0,0.000,104265.6,104265.6,12980,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403427700,698290.00
06/22/2014 05:00,0,0.000,ALERT,214.19,299.97,59.981,1403427603,"274151322000054","019011112586793",0.00,15.50,0,297.87,302.37,0.0,0.0,0.000,160157.4,160157.4,12694,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403427703,698291.00
06/22/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1403427603,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,297625.59999998,297625.59999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403428483,698292.00
06/22/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1403427603,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,314591.89999994,314591.89999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403428483,698293.00
06/22/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1403427603,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,317214.90000009,317214.90000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403428483,698294.00
06/22/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1403427603,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,349454.6999996,349454.6999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403428483,698295.00
06/22/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1403427603,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,313983.90000007,313983.90000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403428483,698296.00
06/22/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1403427603,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,316949.70000022,316949.70000022,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403428483,698297.00
06/22/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1403427603,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,271414.5999996,271414.5999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403428483,698298.00
06/22/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1403427603,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,267180.39999991,267180.39999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403428483,698299.00
06/22/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1403427603,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,346532.40000012,346532.40000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403428483,698300.00
06/22/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1403427603,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,331275.49999986,331275.49999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403428483,698301.00
06/22/2014 05:15,0,0.000,ALERT,214.41,301.17,59.975,1403428504,"274151322000083","019011112586793",0.00,15.00,0,298.77,302.68,0.0,0.0,0.000,162223.1,162223.1,12609,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403428578,698302.00
06/22/2014 05:15,0,0.000,ALERT,215.32,301.47,59.959,1403428504,"274151322000076","019011112586793",0.00,15.00,0,298.17,302.37,0.0,0.0,0.000,166719.2,166719.2,12578,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403428581,698303.00
06/22/2014 05:15,0,0.000,ALERT,214.87,300.57,59.986,1403428504,"274151322000094","019011112586793",0.00,14.70,0,297.87,301.47,0.0,0.0,0.000,106279.4,106279.4,12895,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403428584,698304.00
06/22/2014 05:15,0,0.000,ALERT,214.41,300.87,59.970,1403428504,"274151322000052","019011112586793",0.00,15.30,0,298.17,302.68,0.0,0.0,0.000,162629.4,162629.4,12572,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403428587,698305.00
06/22/2014 05:15,0,0.000,ALERT,214.64,301.47,59.975,1403428504,"274151322000085","019011112586793",0.00,15.00,0,298.17,302.37,0.0,0.0,0.000,161650.4,161650.4,12545,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403428589,698306.00
06/22/2014 05:15,0,0.000,ALERT,214.64,300.27,59.981,1403428504,"274151322000087","019011112586793",0.00,16.70,0,297.26,301.77,0.0,0.0,0.000,155167.2,155167.2,12581,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403428592,698307.00
06/22/2014 05:15,0,0.000,ALERT,214.19,300.57,59.975,1403428504,"274151322000088","019011112586793",0.00,15.50,0,298.47,302.37,0.0,0.0,0.000,156703.2,156703.2,12575,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403428595,698308.00
06/22/2014 05:15,0,0.000,ALERT,214.41,301.77,59.970,1403428504,"274151322000095","019011112586793",0.00,14.30,0,299.07,303.28,0.0,0.0,0.000,165022.4,165022.4,12585,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403428598,698309.00
06/22/2014 05:15,0,0.000,ALERT,215.32,300.27,59.970,1403428504,"274151322000068","019011112586793",0.00,15.50,0,297.57,301.47,0.0,0.0,0.000,104265.6,104265.6,12982,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403428601,698310.00
06/22/2014 05:15,0,0.000,ALERT,214.41,301.47,59.954,1403428504,"274151322000054","019011112586793",0.00,15.50,0,298.17,302.68,0.0,0.0,0.000,160157.4,160157.4,12696,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403428604,698311.00
06/22/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1403428504,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,313983.90000007,313983.90000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403429384,698312.00
06/22/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1403428504,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,316949.70000022,316949.70000022,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403429384,698313.00
06/22/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1403428504,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,271414.5999996,271414.5999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403429384,698314.00
06/22/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1403428504,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,267180.39999991,267180.39999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403429384,698315.00
06/22/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1403428504,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,346532.40000012,346532.40000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403429384,698316.00
06/22/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1403428504,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,331275.49999986,331275.49999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403429384,698317.00
06/22/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1403428504,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,297625.59999998,297625.59999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403429384,698318.00
06/22/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1403428504,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,314591.89999994,314591.89999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403429384,698319.00
06/22/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1403428504,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,317214.90000009,317214.90000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403429384,698320.00
06/22/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1403428504,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,349454.6999996,349454.6999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403429384,698321.00
06/22/2014 05:30,0,0.000,ALERT,214.64,300.87,60.007,1403429403,"274151322000083","019011112586793",0.00,15.00,0,299.07,303.28,0.0,0.0,0.000,162223.1,162223.1,12611,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403429478,698322.00
06/22/2014 05:30,0,0.000,ALERT,214.87,300.57,59.996,1403429403,"274151322000076","019011112586793",0.00,15.30,0,298.77,302.68,0.0,0.0,0.000,166719.2,166719.2,12580,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403429481,698323.00
06/22/2014 05:30,0,0.000,ALERT,214.41,300.27,59.996,1403429403,"274151322000094","019011112586793",0.00,14.70,0,298.47,302.37,0.0,0.0,0.000,106279.4,106279.4,12897,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403429484,698324.00
06/22/2014 05:30,0,0.000,ALERT,213.96,300.27,60.002,1403429403,"274151322000052","019011112586793",0.00,15.50,0,298.47,303.28,0.0,0.0,0.000,162629.4,162629.4,12574,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403429486,698325.00
06/22/2014 05:30,0,0.000,ALERT,214.64,300.87,60.028,1403429403,"274151322000085","019011112586793",0.00,15.30,0,298.77,302.37,0.0,0.0,0.000,161650.4,161650.4,12547,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403429489,698326.00
06/22/2014 05:30,0,0.000,ALERT,214.41,299.67,59.996,1403429403,"274151322000087","019011112586793",0.00,16.70,0,298.17,302.37,0.0,0.0,0.000,155167.2,155167.2,12583,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403429492,698327.00
06/22/2014 05:30,0,0.000,ALERT,213.96,300.87,60.002,1403429403,"274151322000088","019011112586793",0.00,15.50,0,298.77,302.68,0.0,0.0,0.000,156703.2,156703.2,12577,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403429495,698328.00
06/22/2014 05:30,0,0.000,ALERT,214.41,301.47,60.007,1403429403,"274151322000095","019011112586793",0.00,14.70,0,299.97,303.28,0.0,0.0,0.000,165022.4,165022.4,12587,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403429498,698329.00
06/22/2014 05:30,0,0.000,ALERT,215.09,299.67,60.034,1403429403,"274151322000068","019011112586793",0.00,15.80,0,298.17,301.77,0.0,0.0,0.000,104265.6,104265.6,12984,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403429501,698330.00
06/22/2014 05:30,0,0.000,ALERT,214.19,300.57,60.012,1403429403,"274151322000054","019011112586793",0.00,15.50,0,298.77,302.98,0.0,0.0,0.000,160157.4,160157.4,12698,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403429504,698331.00
06/22/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1403429403,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,267180.39999991,267180.39999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403430283,698332.00
06/22/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1403429403,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,346532.40000012,346532.40000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403430283,698333.00
06/22/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1403429403,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,331275.49999986,331275.49999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403430283,698334.00
06/22/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1403429403,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,297625.59999998,297625.59999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403430283,698335.00
06/22/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1403429403,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,314591.89999994,314591.89999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403430283,698336.00
06/22/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1403429403,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,317214.90000009,317214.90000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403430283,698337.00
06/22/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1403429403,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,349454.6999996,349454.6999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403430283,698338.00
06/22/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1403429403,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,313983.90000007,313983.90000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403430283,698339.00
06/22/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1403429403,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,316949.70000022,316949.70000022,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403430283,698340.00
06/22/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1403429403,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,271414.5999996,271414.5999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403430283,698341.00
06/22/2014 05:45,0,0.000,ALERT,214.64,301.47,59.986,1403430303,"274151322000083","019011112586793",0.00,15.30,0,298.17,302.68,0.0,0.0,0.000,162223.1,162223.1,12613,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403430377,698342.00
06/22/2014 05:45,0,0.000,ALERT,215.09,300.27,59.996,1403430303,"274151322000076","019011112586793",0.00,15.30,0,297.57,302.37,0.0,0.0,0.000,166719.2,166719.2,12582,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403430380,698343.00
06/22/2014 05:45,0,0.000,ALERT,214.64,299.97,59.991,1403430303,"274151322000094","019011112586793",0.00,14.70,0,297.26,301.47,0.0,0.0,0.000,106279.4,106279.4,12899,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403430383,698344.00
06/22/2014 05:45,0,0.000,ALERT,214.41,300.57,59.991,1403430303,"274151322000052","019011112586793",0.00,15.50,0,297.57,302.68,0.0,0.0,0.000,162629.4,162629.4,12576,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403430385,698345.00
06/22/2014 05:45,0,0.000,ALERT,214.64,301.17,59.981,1403430303,"274151322000085","019011112586793",0.00,15.30,0,297.57,302.37,0.0,0.0,0.000,161650.4,161650.4,12549,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403430388,698346.00
