ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/22/2014 05:45,0,0.000,ALERT,214.64,299.67,59.991,1403430303,"274151322000087","019011112586793",0.00,16.70,0,296.96,301.77,0.0,0.0,0.000,155167.2,155167.2,12585,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403430391,698347.00
06/22/2014 05:45,0,0.000,ALERT,214.19,300.87,59.996,1403430303,"274151322000088","019011112586793",0.00,15.50,0,297.87,302.07,0.0,0.0,0.000,156703.2,156703.2,12579,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403430394,698348.00
06/22/2014 05:45,0,0.000,ALERT,214.64,301.47,59.959,1403430303,"274151322000095","019011112586793",0.00,14.70,0,298.77,303.28,0.0,0.0,0.000,165022.4,165022.4,12589,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403430397,698349.00
06/22/2014 05:45,0,0.000,ALERT,215.54,299.97,59.970,1403430303,"274151322000068","019011112586793",0.00,15.80,0,297.26,301.17,0.0,0.0,0.000,104265.6,104265.6,12986,0,0,0,L,1151911521,1,123.14,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403430400,698350.00
06/22/2014 05:45,0,0.000,ALERT,214.87,300.87,59.991,1403430303,"274151322000054","019011112586793",0.00,15.80,0,297.87,302.68,0.0,0.0,0.000,160157.4,160157.4,12700,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403430402,698351.00
06/22/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1403430303,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,314591.89999994,314591.89999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403431183,698352.00
06/22/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1403430303,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,317214.90000009,317214.90000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403431183,698353.00
06/22/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1403430303,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,349454.6999996,349454.6999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403431183,698354.00
06/22/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1403430303,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,313983.90000007,313983.90000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403431183,698355.00
06/22/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1403430303,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,316949.70000022,316949.70000022,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403431183,698356.00
06/22/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1403430303,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,271414.5999996,271414.5999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403431183,698357.00
06/22/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1403430303,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,267180.39999991,267180.39999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403431183,698358.00
06/22/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1403430303,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,346532.40000012,346532.40000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403431183,698359.00
06/22/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1403430303,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,331275.49999986,331275.49999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403431183,698360.00
06/22/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1403430303,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,297625.59999998,297625.59999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403431183,698361.00
06/22/2014 06:00,0,0.000,ALERT,215.09,301.47,59.949,1403431203,"274151322000083","019011112586793",0.00,15.30,0,299.37,303.58,0.0,0.0,0.000,162223.1,162223.1,12615,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403431278,698362.00
06/22/2014 06:00,0,0.000,ALERT,215.77,301.47,59.949,1403431203,"274151322000076","019011112586793",0.00,15.30,0,298.77,303.58,0.0,0.0,0.000,166719.2,166719.2,12584,0,0,0,L,1151911521,1,123.14,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403431281,698363.00
06/22/2014 06:00,0,0.000,ALERT,215.32,300.27,59.981,1403431203,"274151322000094","019011112586793",0.00,15.00,0,298.47,302.68,0.0,0.0,0.000,106279.4,106279.4,12901,0,0,0,L,1151911521,1,122.46,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403431284,698364.00
06/22/2014 06:00,0,0.000,ALERT,214.87,300.87,59.954,1403431203,"274151322000052","019011112586793",0.00,15.50,0,298.47,303.58,0.0,0.0,0.000,162629.4,162629.4,12578,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403431286,698365.00
06/22/2014 06:00,0,0.000,ALERT,215.32,300.87,59.954,1403431203,"274151322000085","019011112586793",0.00,15.50,0,299.07,303.28,0.0,0.0,0.000,161650.4,161650.4,12551,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403431289,698366.00
06/22/2014 06:00,0,0.000,ALERT,215.09,299.97,59.959,1403431203,"274151322000087","019011112586793",0.00,17.00,0,298.17,302.68,0.0,0.0,0.000,155167.2,155167.2,12587,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403431292,698367.00
06/22/2014 06:00,0,0.000,ALERT,214.64,300.27,59.944,1403431203,"274151322000088","019011112586793",0.00,15.50,0,299.07,302.98,0.0,0.0,0.000,156703.2,156703.2,12581,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403431295,698368.00
06/22/2014 06:00,0,0.000,ALERT,215.09,302.07,59.965,1403431203,"274151322000095","019011112586793",0.00,15.00,0,299.97,303.88,0.0,0.0,0.000,165022.4,165022.4,12591,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403431298,698369.00
06/22/2014 06:00,0,0.000,ALERT,215.54,299.97,59.954,1403431203,"274151322000068","019011112586793",0.00,15.80,0,298.47,302.37,0.0,0.0,0.000,104265.6,104265.6,12988,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403431301,698370.00
06/22/2014 06:00,0,0.000,ALERT,214.64,300.87,59.959,1403431203,"274151322000054","019011112586793",0.00,15.80,0,299.07,303.58,0.0,0.0,0.000,160157.4,160157.4,12702,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403431304,698371.00
06/22/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1403431203,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,349454.6999996,349454.6999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403432083,698372.00
06/22/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1403431203,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,313983.90000007,313983.90000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403432083,698373.00
06/22/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1403431203,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,316949.70000022,316949.70000022,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403432083,698374.00
06/22/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1403431203,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,271414.5999996,271414.5999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403432083,698375.00
06/22/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1403431203,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,267180.39999991,267180.39999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403432083,698376.00
06/22/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1403431203,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,346532.40000012,346532.40000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403432083,698377.00
06/22/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1403431203,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,331275.49999986,331275.49999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403432083,698378.00
06/22/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1403431203,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,297625.59999998,297625.59999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403432083,698379.00
06/22/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1403431203,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,314591.89999994,314591.89999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403432083,698380.00
06/22/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1403431203,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,317214.90000009,317214.90000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403432083,698381.00
06/22/2014 06:15,0,0.018,ALERT,214.41,300.57,59.996,1403432103,"274151322000083","019011112586793",27.55,15.50,0,299.37,304.18,0.0,0.0,0.000,162223.1,162223.1,12617,0,0,0,L,1151911521,1,122.46,123.81,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,254,0,0,0,0,0,0,0,0,0,0,0,1403432177,698382.00
06/22/2014 06:15,0,0.018,ALERT,215.32,299.97,60.007,1403432103,"274151322000076","019011112586793",28.33,15.50,0,298.77,303.88,0.0,0.0,0.000,166719.2,166719.2,12586,0,0,0,L,1151911521,1,123.14,124.04,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,254,0,0,0,0,0,0,0,0,0,0,0,1403432180,698383.00
06/22/2014 06:15,0,0.000,ALERT,214.41,323.41,60.007,1403432103,"274151322000094","019011112586793",38.05,15.30,0,298.47,362.49,0.0,0.0,0.000,106279.4,106279.4,12903,0,0,0,L,1151911521,1,122.46,124.04,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,68,0,0,0,0,0,0,0,0,0,0,0,1403432183,698384.00
06/22/2014 06:15,0,0.043,ALERT,213.96,299.37,60.007,1403432103,"274151322000052","019011112586793",27.73,15.80,0,298.77,304.18,0.0,0.0,0.000,162629.4,162629.4,12580,0,0,0,L,1151911521,1,122.23,123.59,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,253,0,0,0,0,0,0,0,0,0,0,0,1403432186,698385.00
06/22/2014 06:15,0,0.018,ALERT,214.87,299.97,60.012,1403432103,"274151322000085","019011112586793",27.85,15.50,0,298.17,303.88,0.0,0.0,0.000,161650.4,161650.4,12553,0,0,0,L,1151911521,1,123.36,123.81,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1403432189,698386.00
06/22/2014 06:15,0,0.031,ALERT,213.51,298.47,60.012,1403432103,"274151322000087","019011112586793",27.00,17.00,0,297.26,303.28,0.0,0.0,0.000,155167.2,155167.2,12589,0,0,0,L,1151911521,1,122.46,123.36,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1403432191,698387.00
06/22/2014 06:15,0,0.008,ALERT,213.06,298.77,60.007,1403432103,"274151322000088","019011112586793",26.60,15.80,0,297.87,303.58,0.0,0.0,0.000,156703.2,156703.2,12583,0,0,0,L,1151911521,1,122.68,123.14,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,244,0,0,0,0,0,0,0,0,0,0,0,1403432194,698388.00
06/22/2014 06:15,0,0.012,ALERT,213.74,300.57,60.007,1403432103,"274151322000095","019011112586793",27.77,15.00,0,299.07,304.78,0.0,0.0,0.000,165022.4,165022.4,12593,0,0,0,L,1151911521,1,122.68,123.36,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1403432197,698389.00
06/22/2014 06:15,0,0.008,ALERT,214.64,298.77,60.012,1403432103,"274151322000068","019011112586793",38.51,16.00,0,297.57,369.10,0.0,0.0,0.000,104265.6,104265.6,12990,0,0,0,L,1151911521,1,122.68,123.81,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,91,0,0,0,0,0,0,0,0,0,0,0,1403432200,698390.00
06/22/2014 06:15,0,0.047,ALERT,213.29,299.37,60.007,1403432103,"274151322000054","019011112586793",14.05,16.00,0,297.87,304.18,0.7,0.0,0.000,160157.4,160157.4,12704,0,0,0,L,1151911521,1,122.46,123.36,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1403432203,698391.00
06/22/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1403432103,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,267180.39999991,267180.39999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403432984,698392.00
06/22/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1403432103,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,346532.40000012,346532.40000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403432984,698393.00
06/22/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1403432103,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,331275.49999986,331275.49999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403432984,698394.00
06/22/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1403432103,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,297625.59999998,297625.59999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403432984,698395.00
06/22/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1403432103,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,314591.89999994,314591.89999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403432984,698396.00
06/22/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1403432103,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,317214.90000009,317214.90000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403432984,698397.00
06/22/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1403432103,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,349454.6999996,349454.6999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403432984,698398.00
06/22/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1403432103,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,313983.90000007,313983.90000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403432984,698399.00
06/22/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1403432103,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,316949.70000022,316949.70000022,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403432984,698400.00
06/22/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1403432103,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,271414.5999996,271414.5999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403432984,698401.00
06/22/2014 06:30,0,0.111,ALERT,213.96,339.65,60.007,1403433003,"274151322000083","019011112586793",25.31,16.00,0,296.66,346.56,2.9,0.8,0.013,162223.1,162223.1,12619,0,0,0,L,1151911521,1,122.01,123.59,0100,13,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1403433078,698402.00
06/22/2014 06:30,0,0.111,ALERT,214.64,339.65,59.991,1403433003,"274151322000076","019011112586793",26.42,16.30,0,296.36,370.00,3.0,1.0,0.004,166719.2,166719.2,12588,0,0,0,L,1151911521,1,122.46,123.81,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1403433081,698403.00
06/22/2014 06:30,0,0.059,ALERT,214.19,337.24,60.018,1403433003,"274151322000094","019011112586793",28.31,15.80,0,296.66,391.64,1.7,0.0,0.000,106279.4,106279.4,12905,0,0,0,L,1151911521,1,122.01,123.81,0002,13,0,0,0,0,0,0,181,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,186,0,0,0,0,0,0,0,0,0,0,0,1403433084,698404.00
06/22/2014 06:30,0,0.131,ALERT,213.74,337.54,60.002,1403433003,"274151322000052","019011112586793",26.16,16.70,0,296.36,357.08,3.5,1.5,0.000,162629.4,162629.4,12582,0,0,0,L,1151911521,1,121.78,123.59,0100,15,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1403433086,698405.00
06/22/2014 06:30,0,0.113,ALERT,214.19,338.74,60.007,1403433003,"274151322000085","019011112586793",25.68,16.70,0,296.36,348.96,3.0,0.9,0.004,161650.4,161650.4,12555,0,0,0,L,1151911521,1,122.91,123.14,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1403433089,698406.00
06/22/2014 06:30,0,0.119,ALERT,214.41,339.04,60.018,1403433003,"274151322000087","019011112586793",25.15,17.80,0,295.76,355.28,3.0,1.0,0.000,155167.2,155167.2,12591,0,0,0,L,1151911521,1,122.23,123.81,0100,17,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1403433092,698407.00
06/22/2014 06:30,0,0.100,ALERT,213.74,338.44,60.012,1403433003,"274151322000088","019011112586793",24.15,16.70,0,296.66,349.86,2.4,0.4,0.004,156703.2,156703.2,12585,0,0,0,L,1151911521,1,122.68,123.36,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1403433095,698408.00
06/22/2014 06:30,0,0.105,ALERT,213.74,338.14,60.012,1403433003,"274151322000095","019011112586793",25.45,15.80,0,297.87,368.80,2.8,0.7,0.004,165022.4,165022.4,12595,0,0,0,L,1151911521,1,122.46,123.14,0100,14,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1403433098,698409.00
06/22/2014 06:30,0,0.076,ALERT,214.64,339.34,60.034,1403433003,"274151322000068","019011112586793",28.67,17.00,0,296.36,391.94,2.2,0.2,0.000,104265.6,104265.6,12992,0,0,0,L,1151911521,1,122.68,123.81,0002,16,0,0,0,0,0,0,189,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,173,0,0,0,0,0,0,0,0,0,0,0,1403433100,698410.00
06/22/2014 06:30,0,0.113,ACTIVE,213.74,337.84,60.012,1403433003,"274151322000054","019011112586793",24.81,17.00,0,296.66,348.66,2.9,0.9,0.000,160157.4,160157.4,12706,0,0,0,L,1151911521,1,122.23,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403433102,698411.00
06/22/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1403433003,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,314591.89999994,314591.89999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403433883,698412.00
06/22/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1403433003,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,317214.90000009,317214.90000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403433883,698413.00
06/22/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1403433003,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,349454.6999996,349454.6999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403433883,698414.00
06/22/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1403433003,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,313983.90000007,313983.90000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403433883,698415.00
06/22/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1403433003,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,316949.70000022,316949.70000022,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403433883,698416.00
06/22/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1403433003,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,271414.5999996,271414.5999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403433883,698417.00
06/22/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1403433003,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,267180.39999991,267180.39999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403433883,698418.00
06/22/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1403433003,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,346532.40000012,346532.40000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403433883,698419.00
06/22/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1403433003,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,331275.49999986,331275.49999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403433883,698420.00
06/22/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1403433003,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,297625.59999998,297625.59999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403433883,698421.00
06/22/2014 06:45,0,0.227,ACTIVE,214.41,339.34,60.012,1403433903,"274151322000083","019011112586793",27.29,17.80,0,299.37,343.85,6.3,4.1,0.031,162223.7,162223.7,12621,0,0,0,L,1151911521,1,122.68,123.59,0002,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403433980,698422.00
06/22/2014 06:45,0,0.236,ALERT,215.09,340.25,59.986,1403433903,"274151322000076","019011112586793",27.65,17.80,0,299.07,343.55,6.6,4.4,0.031,166719.8,166719.8,12590,0,0,0,L,1151911521,1,122.91,124.04,0002,15,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403433983,698423.00
06/22/2014 06:45,0,0.145,ACTIVE,214.41,340.55,59.981,1403433903,"274151322000094","019011112586793",31.27,17.00,0,298.17,391.04,4.6,2.5,0.027,106279.7,106279.7,12907,0,0,0,L,1151911521,1,122.46,124.04,0002,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403433985,698424.00
06/22/2014 06:45,0,0.250,ACTIVE,214.19,340.55,59.981,1403433903,"274151322000052","019011112586793",27.06,18.00,0,298.77,343.85,6.9,4.7,0.022,162630.1,162630.1,12584,0,0,0,L,1151911521,1,122.23,123.81,0002,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403433987,698425.00
06/22/2014 06:45,0,0.232,ALERT,214.64,338.74,59.991,1403433903,"274151322000085","019011112586793",26.98,17.80,0,298.47,343.55,6.3,4.2,0.018,161651.0,161651.0,12557,0,0,0,L,1151911521,1,123.14,123.59,0002,15,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403433989,698426.00
06/22/2014 06:45,0,0.236,ACTIVE,214.64,339.95,59.991,1403433903,"274151322000087","019011112586793",26.26,19.30,0,298.17,343.85,6.3,4.2,0.027,155167.8,155167.8,12593,0,0,0,L,1151911521,1,122.68,123.81,0002,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403433991,698427.00
06/22/2014 06:45,0,0.217,ALERT,214.41,339.65,60.012,1403433903,"274151322000088","019011112586793",25.74,18.00,0,299.07,343.55,5.7,3.5,0.031,156703.6,156703.6,12587,0,0,0,L,1151911521,1,123.14,123.36,0002,15,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403433994,698428.00
06/22/2014 06:45,0,0.229,ACTIVE,214.64,339.34,59.986,1403433903,"274151322000095","019011112586793",26.70,17.50,0,299.37,343.55,6.2,4.0,0.027,165022.9,165022.9,12597,0,0,0,L,1151911521,1,122.91,123.36,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403433996,698429.00
06/22/2014 06:45,0,0.160,ACTIVE,215.54,339.95,59.981,1403433903,"274151322000068","019011112586793",31.49,18.30,0,297.57,391.34,5.2,3.0,0.018,104265.9,104265.9,12994,0,0,0,L,1151911521,1,123.14,124.04,0002,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403433998,698430.00
06/22/2014 06:45,0,0.225,ACTIVE,214.64,339.65,59.981,1403433903,"274151322000054","019011112586793",27.33,18.30,0,311.39,358.58,6.2,4.1,0.018,160158.0,160158.0,12707,0,0,0,L,1151911521,1,122.91,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403433999,698431.00
06/22/2014 06:45,1,0.053,ALERT,214.0,302.25,60.03,1403433903,"040051121000185","019011112586793",27.06,14,0.000,301.38,307.72,1.4,0.0,0.000,313983.90000007,313983.90000007,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1403434008,698432.00
06/22/2014 06:45,1,0.014,ALERT,214.0,301.35,60.03,1403433903,"040051121000195","019011112586793",27.25,14,0.000,300.73,307.10,0.3,0.0,0.000,316949.70000022,316949.70000022,8,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1403434011,698433.00
06/22/2014 06:45,1,0.133,ALERT,214.1,388.70,60.03,1403433903,"033051125000118","019011112586793",36.74,15,0.000,300.36,442.50,4.8,0.0,0.000,346532.40000012,346532.50000008,47,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1403434018,698434.00
06/22/2014 06:45,1,0.047,ALERT,214.0,301.00,60.03,1403433903,"040051121000097","019011112586793",28.57,15,0.000,300.50,306.80,1.3,0.0,0.000,331275.49999986,331275.49999986,8,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1403434021,698435.00
06/22/2014 06:45,1,0.148,ACTIVE_NO_POWER,213.7,388.38,60.00,1403433903,"033051125000150","019011112586793",37.70,15,0.000,319.09,442.32,5.5,0.0,0.000,349454.6999996,349455.1999996,61,0,0,0,L,2361,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403434090,698436.00
06/22/2014 06:45,1,0.150,ALERT,213.7,374.88,60.03,1403433903,"033051125000135","019011112586793",32.09,16,0.000,320.99,440.05,4.7,0.0,0.000,267180.39999991,267181.29999991,68,0,0,0,L,2361,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1403434207,698437.00
06/22/2014 06:45,1,0.157,ACTIVE_NO_POWER,213.6,399.04,60.00,1403433903,"033051125000132","019011112586793",32.61,16,0.000,317.64,440.87,5.0,0.0,0.000,271414.5999996,271415.69999956,64,0,0,0,L,2361,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403434218,698438.00
06/22/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1403433903,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,317214.90000009,317214.90000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403434784,698439.00
06/22/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1403433903,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,297625.59999998,297625.59999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403434784,698440.00
06/22/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1403433903,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,314591.89999994,314591.89999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403434784,698441.00
06/22/2014 07:00,1,0.343,ACTIVE_NO_POWER,213.3,383.42,60.00,1403434803,"040051121000097","019011112586793",25.67,17,0.108,300.56,441.60,8.6,0.0,0.000,331275.49999986,331275.69999986,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403434833,698442.00
06/22/2014 07:00,1,0.246,ACTIVE,213.4,367.40,60.03,1403434803,"033051125000132","019011112586793",33.51,17,0.136,317.56,440.36,8.2,13.8,0.001,271415.69999956,271416.19999956,67,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403434835,698443.00
06/22/2014 07:00,1,0.237,ACTIVE_NO_POWER,213.4,419.38,60.00,1403434803,"033051125000135","019011112586793",33.01,17,0.000,319.25,440.18,7.7,0.0,0.000,267181.29999991,267181.69999991,71,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403434838,698444.00
06/22/2014 07:00,1,0.271,ACTIVE,213.4,391.64,60.03,1403434803,"033051125000118","019011112586793",38.44,17,0.102,318.14,445.67,10.3,11.0,0.000,346532.50000008,346533.6000001,50,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403434840,698445.00
06/22/2014 07:00,1,0.282,ACTIVE,213.2,389.96,60.03,1403434803,"033051125000150","019011112586793",38.70,17,0.106,314.87,443.72,10.8,11.9,0.001,349455.1999996,349456.1999996,64,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403434842,698446.00
06/22/2014 07:00,1,0.385,ACTIVE,213.4,340.22,60.03,1403434803,"040051121000185","019011112586793",22.13,16,0.137,300.84,439.60,8.4,10.5,0.030,313983.90000007,313984.10000006,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403434844,698447.00
06/22/2014 07:00,1,0.342,ACTIVE,213.0,356.04,60.00,1403434803,"040051121000195","019011112586793",23.40,16,0.135,300.86,441.10,7.9,11.4,0.005,316949.70000022,316950.00000022,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403434847,698448.00
06/22/2014 07:00,0,0.418,ACTIVE,214.41,341.45,59.954,1403434803,"274151322000083","019011112586793",27.81,19.00,0,334.84,345.36,11.8,9.5,0.071,162225.2,162225.2,12622,0,0,0,L,1151911521,1,122.23,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403434848,698449.00
06/22/2014 07:00,0,0.439,ACTIVE,214.87,342.65,59.954,1403434803,"274151322000076","019011112586793",27.81,19.00,0,335.74,345.96,12.4,10.0,0.080,166721.4,166721.4,12592,0,0,0,L,1151911521,1,122.46,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403434850,698450.00
06/22/2014 07:00,0,0.266,ACTIVE,214.64,397.96,59.954,1403434803,"274151322000094","019011112586793",37.43,19.30,0,336.34,416.29,10.2,7.9,0.053,106280.8,106280.8,12908,0,0,0,L,1151911521,1,122.01,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403434852,698451.00
06/22/2014 07:00,0,0.441,ACTIVE,213.96,339.65,59.954,1403434803,"274151322000052","019011112586793",27.83,19.30,0,333.93,345.36,12.5,10.1,0.075,162631.8,162631.8,12585,0,0,0,L,1151911521,1,121.78,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403434854,698452.00
06/22/2014 07:00,0,0.420,ACTIVE,214.87,339.65,59.991,1403434803,"274151322000085","019011112586793",27.83,19.00,0,335.14,345.36,11.8,9.5,0.053,161652.5,161652.5,12559,0,0,0,L,1151911521,1,122.91,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403434855,698453.00
06/22/2014 07:00,0,0.418,ACTIVE,213.96,341.15,59.959,1403434803,"274151322000087","019011112586793",27.63,20.30,0,334.54,345.66,11.8,9.4,0.071,155169.3,155169.3,12594,0,0,0,L,1151911521,1,122.46,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403434857,698454.00
06/22/2014 07:00,0,0.402,ACTIVE,214.19,340.85,59.954,1403434803,"274151322000088","019011112586793",27.14,19.00,0,334.54,345.06,11.1,8.8,0.066,156705.0,156705.0,12589,0,0,0,L,1151911521,1,122.91,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403434859,698455.00
06/22/2014 07:00,0,0.430,ACTIVE,214.41,339.65,59.959,1403434803,"274151322000095","019011112586793",27.73,18.70,0,334.84,345.06,12.1,9.7,0.066,165024.5,165024.5,12598,0,0,0,L,1151911521,1,122.68,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403434861,698456.00
06/22/2014 07:00,0,0.277,ACTIVE,214.87,410.28,59.954,1403434803,"274151322000068","019011112586793",38.70,20.30,0,337.24,416.89,10.9,8.6,0.057,104267.3,104267.3,12995,0,0,0,L,1151911521,1,122.91,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403434862,698457.00
06/22/2014 07:00,0,0.422,ACTIVE,213.96,339.34,59.949,1403434803,"274151322000054","019011112586793",27.75,19.50,0,333.93,345.36,11.9,9.5,0.066,160159.5,160159.5,12708,0,0,0,L,1151911521,1,122.68,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403434864,698458.00
06/22/2014 07:00,1,0.058,ALERT,214.0,353.87,60.00,1403434803,"040051121000068","019011112586793",27.00,14,0.000,353.20,427.98,1.5,0.0,0.000,317214.90000009,317214.90000009,16,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1403434867,698459.00
06/22/2014 07:00,1,0.459,ALERT,212.9,331.77,60.00,1403434803,"040051121000095","019011112586793",21.95,15,0.142,300.16,437.08,10.0,10.7,0.061,297625.59999998,297625.69999998,55,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1403434870,698460.00
06/22/2014 07:00,1,0.380,ALERT,213.0,428.72,60.00,1403434803,"040051121000116","019011112586793",25.10,15,0.000,301.52,439.83,9.3,0.0,0.000,314591.89999994,314592.09999993,55,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1403434873,698461.00
06/22/2014 07:15,1,0.568,ACTIVE,213.2,401.02,60.03,1403435703,"040051121000097","019011112586793",25.88,17,0.156,315.32,442.58,14.6,16.4,0.002,331275.69999986,331277.49999986,13,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403435706,698462.00
06/22/2014 07:15,1,0.641,ACTIVE,212.7,357.71,60.03,1403435703,"040051121000095","019011112586793",22.61,17,0.140,312.29,436.99,14.4,10.6,0.019,297625.69999998,297627.19999998,58,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403435708,698463.00
06/22/2014 07:15,1,0.377,ACTIVE,213.4,418.58,60.03,1403435703,"033051125000132","019011112586793",34.26,17,0.000,316.64,440.75,12.8,5.9,0.000,271416.19999956,271417.89999955,69,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403435711,698464.00
06/22/2014 07:15,1,0.365,ACTIVE,213.4,340.52,60.07,1403435703,"033051125000135","019011112586793",34.08,18,0.145,315.86,441.03,12.3,11.0,0.095,267181.69999991,267183.39999991,73,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403435713,698465.00
06/22/2014 07:15,1,0.601,ACTIVE,212.9,372.22,60.03,1403435703,"040051121000116","019011112586793",25.64,16,0.150,312.13,439.74,15.3,16.3,0.015,314592.09999993,314593.69999995,58,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403435715,698466.00
06/22/2014 07:15,1,0.583,ACTIVE,212.9,418.94,60.03,1403435703,"040051121000068","019011112586793",22.93,16,0.096,302.88,439.50,13.3,11.3,0.000,317214.90000009,317216.10000009,19,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403435717,698467.00
06/22/2014 07:15,1,0.428,ACTIVE,212.8,349.72,60.03,1403435703,"033051125000118","019011112586793",38.64,17,0.132,316.31,441.86,16.4,21.6,0.089,346533.6000001,346535.90000011,52,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403435719,698468.00
06/22/2014 07:15,1,0.438,ACTIVE,212.9,399.46,60.03,1403435703,"033051125000150","019011112586793",38.93,17,0.163,314.32,441.20,17.0,16.3,0.007,349456.1999996,349458.49999961,66,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403435722,698469.00
06/22/2014 07:15,1,0.573,ACTIVE,213.3,371.66,60.03,1403435703,"040051121000185","019011112586793",24.02,17,0.143,316.52,439.66,13.7,15.3,0.010,313984.10000006,313985.60000006,9,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403435724,698470.00
06/22/2014 07:15,1,0.549,ACTIVE,213.3,361.46,60.03,1403435703,"040051121000195","019011112586793",24.16,17,0.145,319.95,441.19,13.2,13.1,0.032,316950.00000022,316951.60000022,13,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403435726,698471.00
06/22/2014 07:15,0,0.631,ACTIVE,213.74,341.75,59.996,1403435703,"274151322000083","019011112586793",28.37,19.80,0,333.33,347.46,18.1,15.6,0.102,162228.0,162228.0,12623,0,0,0,L,1151911521,0,121.78,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403435728,698472.00
06/22/2014 07:15,0,0.658,ACTIVE,214.19,339.95,60.002,1403435703,"274151322000076","019011112586793",28.84,20.00,0,335.44,347.76,19.2,16.7,0.124,166724.4,166724.4,12593,0,0,0,L,1151911521,0,122.23,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403435729,698473.00
06/22/2014 07:15,0,0.416,ACTIVE,213.74,406.97,60.007,1403435703,"274151322000094","019011112586793",38.37,20.70,0,335.44,429.52,16.1,13.7,0.093,106283.2,106283.2,12909,0,0,0,L,1151911521,0,121.78,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403435731,698474.00
06/22/2014 07:15,0,0.652,ACTIVE,213.51,341.45,60.007,1403435703,"274151322000052","019011112586793",28.47,20.00,0,333.63,347.76,18.8,16.2,0.119,162634.7,162634.7,12586,0,0,0,L,1151911521,0,121.55,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403435733,698475.00
06/22/2014 07:15,0,0.633,ACTIVE,213.51,342.05,59.996,1403435703,"274151322000085","019011112586793",28.43,19.80,0,334.54,347.46,18.2,15.7,0.119,161655.3,161655.3,12560,0,0,0,L,1151911521,0,122.46,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403435735,698476.00
06/22/2014 07:15,0,0.643,ACTIVE,213.51,343.25,59.991,1403435703,"274151322000087","019011112586793",27.59,21.50,0,334.24,347.76,18.0,15.4,0.115,155172.1,155172.1,12595,0,0,0,L,1151911521,0,122.01,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403435736,698477.00
06/22/2014 07:15,0,0.621,ACTIVE,213.06,343.25,59.991,1403435703,"274151322000088","019011112586793",27.79,19.80,0,333.93,346.86,17.5,14.9,0.110,156707.7,156707.7,12590,0,0,0,L,1151911521,0,122.46,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403435739,698478.00
06/22/2014 07:15,0,0.646,ACTIVE,213.96,343.25,59.996,1403435703,"274151322000095","019011112586793",28.88,19.50,0,334.24,347.46,18.9,16.3,0.115,165027.4,165027.4,12599,0,0,0,L,1151911521,0,122.23,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403435740,698479.00
06/22/2014 07:15,0,0.432,ACTIVE,213.74,415.69,59.986,1403435703,"274151322000068","019011112586793",38.94,22.00,0,335.44,423.50,17.1,14.6,0.097,104269.8,104269.8,12996,0,0,0,L,1151911521,0,122.23,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403435742,698480.00
06/22/2014 07:15,0,0.635,ACTIVE,213.29,342.65,59.991,1403435703,"274151322000054","019011112586793",28.41,20.30,0,333.93,347.46,18.3,15.8,0.119,160162.3,160162.3,12709,0,0,0,L,1151911521,0,122.01,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403435744,698481.00
06/22/2014 07:30,1,0.600,ACTIVE,213.0,365.23,60.03,1403436603,"040051121000097","019011112586793",25.64,18,0.143,315.73,440.40,15.3,13.1,0.025,331277.49999986,331280.09999986,15,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403436606,698482.00
06/22/2014 07:30,1,0.674,ACTIVE,212.5,349.70,60.03,1403436603,"040051121000095","019011112586793",22.36,17,0.150,311.96,437.31,15.0,13.4,0.041,297627.19999998,297629.39999998,60,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403436608,698483.00
06/22/2014 07:30,1,0.393,ACTIVE,212.7,377.76,60.03,1403436603,"033051125000132","019011112586793",34.25,18,0.146,315.85,440.89,13.4,15.7,0.008,271417.89999955,271420.0999996,71,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403436610,698484.00
06/22/2014 07:30,1,0.380,ACTIVE_NO_POWER,212.8,377.74,60.03,1403436603,"033051125000135","019011112586793",34.20,18,0.099,315.59,440.94,12.9,0.0,0.196,267183.39999991,267185.49999991,75,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403436613,698485.00
06/22/2014 07:30,1,0.624,ACTIVE,212.3,414.28,60.03,1403436603,"040051121000116","019011112586793",25.68,17,0.136,311.15,438.84,15.9,14.6,0.000,314593.69999995,314596.29999997,60,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403436615,698486.00
06/22/2014 07:30,1,0.608,ACTIVE,212.5,420.82,60.03,1403436603,"040051121000068","019011112586793",22.87,17,0.081,316.35,439.52,13.8,9.6,0.000,317216.10000009,317218.40000009,21,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403436617,698487.00
06/22/2014 07:30,1,0.446,ACTIVE,212.6,379.08,60.03,1403436603,"033051125000118","019011112586793",38.54,18,0.140,315.40,442.06,17.1,10.5,0.019,346535.90000011,346539.1000001,54,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403436619,698488.00
06/22/2014 07:30,1,0.453,ACTIVE,212.3,402.58,60.03,1403436603,"033051125000150","019011112586793",39.04,18,0.135,315.35,441.51,17.6,12.8,0.005,349458.49999961,349461.6999996,68,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403436622,698489.00
06/22/2014 07:30,1,0.593,ACTIVE,212.5,405.78,60.03,1403436603,"040051121000185","019011112586793",24.08,17,0.148,314.99,439.48,14.2,15.8,0.000,313985.60000006,313987.90000007,11,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403436624,698490.00
06/22/2014 07:30,1,0.568,ACTIVE,212.3,409.17,60.03,1403436603,"040051121000195","019011112586793",24.28,17,0.128,315.78,440.85,13.7,13.8,0.001,316951.60000022,316953.90000022,15,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403436626,698491.00
06/22/2014 07:30,0,0.656,ACTIVE,213.51,340.25,59.965,1403436603,"274151322000083","019011112586793",28.05,20.30,0,333.63,348.66,18.6,16.1,0.124,162231.7,162231.7,12624,0,0,0,L,1151911521,0,121.55,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403436628,698492.00
06/22/2014 07:30,0,0.684,ACTIVE,214.19,339.65,59.965,1403436603,"274151322000076","019011112586793",28.73,20.70,0,331.83,348.96,19.9,17.3,0.133,166728.3,166728.3,12594,0,0,0,L,1151911521,0,122.01,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403436630,698493.00
06/22/2014 07:30,0,0.428,ACTIVE,213.74,406.07,59.975,1403436603,"274151322000094","019011112586793",38.35,21.80,0,335.44,431.62,16.6,14.1,0.097,106286.4,106286.4,12910,0,0,0,L,1151911521,0,121.55,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403436632,698494.00
06/22/2014 07:30,0,0.672,ACTIVE,213.29,340.55,59.959,1403436603,"274151322000052","019011112586793",28.33,20.70,0,333.63,348.36,19.3,16.7,0.110,162638.6,162638.6,12587,0,0,0,L,1151911521,0,121.33,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403436634,698495.00
06/22/2014 07:30,0,0.656,ACTIVE,213.29,340.25,59.975,1403436603,"274151322000085","019011112586793",28.13,20.30,0,334.54,348.36,18.7,16.1,0.119,161659.0,161659.0,12561,0,0,0,L,1151911521,0,122.23,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403436635,698496.00
06/22/2014 07:30,0,0.660,ACTIVE,213.51,342.35,59.959,1403436603,"274151322000087","019011112586793",27.71,22.50,0,333.63,348.06,18.5,15.9,0.106,155175.7,155175.7,12596,0,0,0,L,1151911521,0,121.78,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403436637,698497.00
