ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/22/2014 07:30,0,0.629,ACTIVE,213.06,339.34,59.954,1403436603,"274151322000088","019011112586793",27.99,20.70,0,333.33,347.76,17.9,15.3,0.110,156711.2,156711.2,12591,0,0,0,L,1151911521,0,122.46,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403436639,698498.00
06/22/2014 07:30,0,0.682,ACTIVE,213.29,342.35,59.975,1403436603,"274151322000095","019011112586793",28.27,20.00,0,333.63,348.06,19.6,17.0,0.124,165031.2,165031.2,12600,0,0,0,L,1151911521,0,122.23,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403436640,698499.00
06/22/2014 07:30,0,0.447,ACTIVE,213.74,409.68,59.954,1403436603,"274151322000068","019011112586793",38.35,23.00,0,336.64,425.01,17.4,14.8,0.097,104273.2,104273.2,12997,0,0,0,L,1151911521,0,122.23,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403436642,698500.00
06/22/2014 07:30,0,0.637,ACTIVE,213.29,338.74,59.954,1403436603,"274151322000054","019011112586793",28.94,21.00,0,333.63,348.06,18.7,16.1,0.115,160165.9,160165.9,12710,0,0,0,L,1151911521,0,122.01,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403436644,698501.00
06/22/2014 07:45,1,0.784,ACTIVE,213.2,406.84,60.00,1403437503,"040051121000097","019011112586793",26.08,18,0.163,313.44,440.63,20.3,14.4,0.008,331280.09999986,331283.59999986,17,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403437506,698502.00
06/22/2014 07:45,1,0.841,ACTIVE,213.1,436.18,60.00,1403437503,"040051121000095","019011112586793",23.07,18,0.142,311.03,438.00,19.3,5.7,0.029,297629.39999998,297632.29999998,62,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403437508,698503.00
06/22/2014 07:45,1,0.516,ACTIVE,213.4,339.36,60.00,1403437503,"033051125000132","019011112586793",34.53,18,0.157,315.98,441.20,17.7,16.8,0.221,271420.0999996,271423.19999956,73,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403437510,698504.00
06/22/2014 07:45,1,0.499,ACTIVE,213.3,396.70,60.00,1403437503,"033051125000135","019011112586793",34.69,19,0.133,314.59,441.72,17.2,11.2,0.006,267185.49999991,267188.59999991,77,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403437512,698505.00
06/22/2014 07:45,1,0.806,ACTIVE,213.0,373.05,60.00,1403437503,"040051121000116","019011112586793",25.89,17,0.162,311.48,439.45,20.7,16.2,0.035,314596.29999997,314599.79999997,62,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403437515,698506.00
06/22/2014 07:45,1,0.795,ACTIVE,213.1,396.73,60.00,1403437503,"040051121000068","019011112586793",22.99,18,0.135,314.23,440.08,18.1,14.2,0.006,317218.40000009,317221.50000009,23,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403437517,698507.00
06/22/2014 07:45,1,0.577,ACTIVE,213.3,370.13,60.00,1403437503,"033051125000118","019011112586793",39.46,18,0.175,316.68,442.43,22.6,26.2,0.056,346539.1000001,346543.40000011,56,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403437519,698508.00
06/22/2014 07:45,1,0.612,ACTIVE,213.1,325.66,60.00,1403437503,"033051125000150","019011112586793",35.19,18,0.181,315.11,442.11,21.4,21.3,0.232,349461.6999996,349466.09999958,70,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403437522,698509.00
06/22/2014 07:45,1,0.768,ACTIVE,213.4,362.51,60.00,1403437503,"040051121000185","019011112586793",24.66,18,0.148,313.57,439.92,18.8,16.6,0.047,313987.90000007,313991.10000006,13,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403437524,698510.00
06/22/2014 07:45,1,0.743,ACTIVE,213.5,413.65,60.00,1403437503,"040051121000195","019011112586793",24.92,18,0.150,317.58,441.04,18.4,14.6,0.003,316953.90000022,316957.10000022,17,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403437526,698511.00
06/22/2014 07:45,0,0.828,ACTIVE,215.54,345.06,59.954,1403437503,"274151322000083","019011112586793",28.75,21.00,0,331.83,352.87,24.1,21.3,0.159,162236.5,162236.5,12625,0,0,0,L,1151911521,0,122.68,124.49,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403437528,698512.00
06/22/2014 07:45,0,0.875,ACTIVE,216.22,347.76,59.954,1403437503,"274151322000076","019011112586793",29.22,21.50,0,332.43,353.77,25.9,23.1,0.172,166733.5,166733.5,12595,0,0,0,L,1151911521,0,122.68,124.72,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403437530,698513.00
06/22/2014 07:45,0,0.561,ACTIVE,215.54,403.07,59.954,1403437503,"274151322000094","019011112586793",37.91,22.50,0,334.84,425.91,21.5,18.8,0.137,106290.6,106290.6,12911,0,0,0,L,1151911521,0,122.46,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403437532,698514.00
06/22/2014 07:45,0,0.852,ACTIVE,215.09,345.96,59.954,1403437503,"274151322000052","019011112586793",28.59,21.50,0,330.33,353.77,24.6,21.9,0.164,162643.5,162643.5,12588,0,0,0,L,1151911521,0,122.23,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403437533,698515.00
06/22/2014 07:45,0,0.824,ACTIVE,216.00,342.65,59.981,1403437503,"274151322000085","019011112586793",28.82,21.30,0,331.23,352.87,24.1,21.3,0.141,161663.8,161663.8,12562,0,0,0,L,1151911521,0,123.14,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403437535,698516.00
06/22/2014 07:45,0,0.822,ACTIVE,215.77,348.06,59.959,1403437503,"274151322000087","019011112586793",28.25,23.50,0,331.53,352.87,23.5,20.8,0.146,155180.4,155180.4,12597,0,0,0,L,1151911521,0,122.91,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403437537,698517.00
06/22/2014 07:45,0,0.805,ACTIVE,214.64,346.26,59.954,1403437503,"274151322000088","019011112586793",28.29,21.30,0,331.23,352.27,23.0,20.3,0.155,156715.7,156715.7,12592,0,0,0,L,1151911521,0,123.14,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403437538,698518.00
06/22/2014 07:45,0,0.871,ACTIVE,215.32,344.76,59.965,1403437503,"274151322000095","019011112586793",28.78,21.00,0,330.33,352.87,25.4,22.6,0.164,165036.3,165036.3,12601,0,0,0,L,1151911521,0,122.91,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403437540,698519.00
06/22/2014 07:45,0,0.574,ACTIVE,216.00,405.47,59.965,1403437503,"274151322000068","019011112586793",38.07,24.00,0,336.04,426.51,22.1,19.4,0.133,104277.6,104277.6,12998,0,0,0,L,1151911521,0,122.91,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403437542,698520.00
06/22/2014 07:45,0,0.822,ACTIVE,215.09,344.76,59.944,1403437503,"274151322000054","019011112586793",28.82,21.80,0,330.33,352.87,24.0,21.2,0.146,160170.8,160170.8,12711,0,0,0,L,1151911521,0,122.68,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403437544,698521.00
06/22/2014 08:00,1,0.727,ACTIVE,213.9,373.69,60.03,1403438406,"040051121000097","019011112586793",26.20,19,0.146,315.93,441.42,18.9,15.2,0.031,331283.59999986,331287.69999986,19,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403438409,698522.00
06/22/2014 08:00,1,0.805,ACTIVE,213.8,385.66,60.03,1403438406,"040051121000095","019011112586793",22.61,19,0.118,312.33,437.84,18.1,4.7,0.171,297632.29999998,297635.79999998,64,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403438411,698523.00
06/22/2014 08:00,1,0.482,ACTIVE,214.1,435.48,60.03,1403438406,"033051125000132","019011112586793",34.49,19,0.155,316.51,441.24,16.5,11.5,0.040,271423.19999956,271426.79999958,75,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403438414,698524.00
06/22/2014 08:00,1,0.469,ACTIVE,214.3,390.82,60.03,1403438406,"033051125000135","019011112586793",34.22,19,0.155,314.25,441.72,15.9,16.1,0.010,267188.59999991,267191.99999991,79,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403438416,698525.00
06/22/2014 08:00,1,0.749,ACTIVE,213.7,398.18,60.03,1403438406,"040051121000116","019011112586793",25.98,18,0.137,312.26,440.20,19.3,15.0,0.007,314599.79999997,314603.79999997,64,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403438418,698526.00
06/22/2014 08:00,1,0.730,ACTIVE,214.3,410.56,60.07,1403438406,"040051121000068","019011112586793",23.22,18,0.161,315.73,440.17,16.8,12.3,0.002,317221.50000009,317224.90000009,25,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403438421,698527.00
06/22/2014 08:00,1,0.542,ACTIVE,213.5,353.04,60.07,1403438406,"033051125000118","019011112586793",38.95,19,0.211,317.61,442.82,21.0,29.4,0.103,346543.40000011,346548.20000006,58,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403438423,698528.00
06/22/2014 08:00,1,0.549,ACTIVE,214.1,376.23,60.03,1403438406,"033051125000150","019011112586793",39.17,19,0.182,313.17,447.92,21.4,14.5,0.113,349466.09999958,349470.99999962,72,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403438425,698529.00
06/22/2014 08:00,1,0.713,ACTIVE,214.2,355.44,60.03,1403438406,"040051121000185","019011112586793",24.52,19,0.092,315.38,440.75,17.4,7.7,0.240,313991.10000006,313994.80000011,15,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403438427,698530.00
06/22/2014 08:00,1,0.691,ACTIVE,213.5,411.71,60.03,1403438406,"040051121000195","019011112586793",24.61,18,0.131,318.86,440.66,16.9,13.8,0.099,316957.10000022,316961.00000022,19,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403438430,698531.00
06/22/2014 08:00,0,0.775,ACTIVE,216.45,344.45,59.996,1403438406,"274151322000083","019011112586793",28.23,21.80,0,332.13,355.28,22.2,19.5,0.150,162241.8,162241.8,12626,0,0,0,L,1151911521,0,122.91,124.49,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403438432,698532.00
06/22/2014 08:00,0,0.822,ACTIVE,216.90,344.76,59.991,1403438406,"274151322000076","019011112586793",28.78,22.00,0,333.33,357.38,23.9,21.2,0.155,166739.3,166739.3,12596,0,0,0,L,1151911521,0,123.36,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403438433,698533.00
06/22/2014 08:00,0,0.510,ACTIVE,216.22,406.67,59.986,1403438406,"274151322000094","019011112586793",38.27,23.30,0,337.54,429.22,19.7,17.1,0.128,106295.4,106295.4,12912,0,0,0,L,1151911521,0,122.91,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403438435,698534.00
06/22/2014 08:00,0,0.787,ACTIVE,215.77,345.06,59.975,1403438406,"274151322000052","019011112586793",28.57,22.00,0,332.43,355.88,22.7,20.0,0.146,162649.0,162649.0,12589,0,0,0,L,1151911521,0,122.68,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403438437,698535.00
06/22/2014 08:00,0,0.781,ACTIVE,216.67,344.15,59.991,1403438406,"274151322000085","019011112586793",27.85,21.80,0,333.63,355.28,22.0,19.3,0.137,161669.1,161669.1,12563,0,0,0,L,1151911521,0,123.59,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403438439,698536.00
06/22/2014 08:00,0,0.760,ACTIVE,216.67,348.06,59.996,1403438406,"274151322000087","019011112586793",28.01,24.50,0,332.13,355.58,21.5,18.9,0.137,155185.7,155185.7,12598,0,0,0,L,1151911521,0,123.36,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403438441,698537.00
06/22/2014 08:00,0,0.750,ACTIVE,216.00,347.16,59.991,1403438406,"274151322000088","019011112586793",27.79,21.80,0,332.43,354.97,21.1,18.5,0.128,156720.8,156720.8,12593,0,0,0,L,1151911521,0,123.59,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403438442,698538.00
06/22/2014 08:00,0,0.793,ACTIVE,216.22,343.85,59.965,1403438406,"274151322000095","019011112586793",28.92,21.50,0,331.53,355.58,23.2,20.5,0.146,165042.0,165042.0,12602,0,0,0,L,1151911521,0,123.59,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403438444,698539.00
06/22/2014 08:00,0,0.529,ACTIVE,217.13,404.27,59.991,1403438406,"274151322000068","019011112586793",37.95,24.50,0,338.44,428.61,20.4,17.8,0.115,104282.5,104282.5,12999,0,0,0,L,1151911521,0,123.59,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403438446,698540.00
06/22/2014 08:00,0,0.764,ACTIVE,216.00,348.06,59.986,1403438406,"274151322000054","019011112586793",28.25,22.30,0,331.83,355.28,21.9,19.2,0.137,160176.1,160176.1,12712,0,0,0,L,1151911521,0,123.36,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403438447,698541.00
06/22/2014 08:15,1,0.560,ACTIVE,215.1,391.69,60.03,1403439303,"040051121000097","019011112586793",25.71,19,0.131,315.99,440.87,14.3,10.2,0.003,331287.69999986,331290.69999986,21,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403439306,698542.00
06/22/2014 08:15,1,0.636,ACTIVE,214.6,330.78,60.03,1403439303,"040051121000095","019011112586793",22.44,19,0.128,312.32,437.28,14.2,6.1,0.138,297635.79999998,297638.39999998,66,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403439308,698543.00
06/22/2014 08:15,1,0.368,ACTIVE,214.9,410.83,60.03,1403439303,"033051125000132","019011112586793",34.21,19,0.090,318.22,440.79,12.5,4.5,0.000,271426.79999958,271429.39999954,77,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403439310,698544.00
06/22/2014 08:15,1,0.357,ACTIVE,215.1,346.95,60.03,1403439303,"033051125000135","019011112586793",33.94,19,0.140,318.02,441.36,12.0,14.2,0.065,267191.99999991,267194.59999991,81,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403439313,698545.00
06/22/2014 08:15,1,0.599,ACTIVE,214.7,364.21,60.03,1403439303,"040051121000116","019011112586793",24.96,18,0.147,311.77,439.49,14.8,15.8,0.026,314603.79999997,314606.59999992,66,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403439315,698546.00
06/22/2014 08:15,1,0.575,ACTIVE,215.5,418.11,60.03,1403439303,"040051121000068","019011112586793",22.60,18,0.000,318.23,439.73,12.9,7.1,0.000,317224.90000009,317227.50000009,27,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403439317,698547.00
06/22/2014 08:15,1,0.414,ACTIVE,215.1,427.02,60.03,1403439303,"033051125000118","019011112586793",38.78,19,0.162,318.44,442.26,16.0,16.5,0.001,346548.20000006,346551.80000008,60,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403439320,698548.00
06/22/2014 08:15,1,0.424,ACTIVE,214.5,388.74,60.03,1403439303,"033051125000150","019011112586793",38.70,19,0.157,317.05,441.99,16.3,16.3,0.013,349470.99999962,349474.59999958,74,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403439322,698549.00
06/22/2014 08:15,1,0.560,ACTIVE,214.8,401.81,60.03,1403439303,"040051121000185","019011112586793",23.69,19,0.140,316.73,440.04,13.2,11.7,0.000,313994.80000011,313997.5000001,17,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403439325,698550.00
06/22/2014 08:15,1,0.537,ACTIVE,214.9,414.50,60.00,1403439303,"040051121000195","019011112586793",23.78,19,0.040,317.91,441.10,12.7,5.3,0.000,316961.00000022,316963.60000022,21,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403439327,698551.00
06/22/2014 08:15,0,0.604,ACTIVE,215.77,341.75,59.970,1403439303,"274151322000083","019011112586793",28.03,22.00,0,336.94,352.87,17.1,14.6,0.106,162245.9,162245.9,12627,0,0,0,L,1151911521,0,123.36,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403439328,698552.00
06/22/2014 08:15,0,0.639,ACTIVE,216.45,342.35,59.965,1403439303,"274151322000076","019011112586793",28.65,22.30,0,335.74,354.07,18.5,15.9,0.119,166743.8,166743.8,12597,0,0,0,L,1151911521,0,123.59,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403439331,698553.00
06/22/2014 08:15,0,0.396,ACTIVE,216.00,403.37,59.975,1403439303,"274151322000094","019011112586793",37.95,23.80,0,339.34,422.30,15.2,12.8,0.088,106299.0,106299.0,12913,0,0,0,L,1151911521,0,123.14,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403439332,698554.00
06/22/2014 08:15,0,0.631,ACTIVE,215.77,341.75,59.959,1403439303,"274151322000052","019011112586793",27.77,22.30,0,334.54,353.77,17.8,15.2,0.097,162653.3,162653.3,12590,0,0,0,L,1151911521,0,122.91,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403439334,698555.00
06/22/2014 08:15,0,0.604,ACTIVE,215.77,343.85,59.959,1403439303,"274151322000085","019011112586793",28.13,22.00,0,337.84,353.17,17.1,14.6,0.115,161673.2,161673.2,12564,0,0,0,L,1151911521,0,123.81,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403439336,698556.00
06/22/2014 08:15,0,0.598,ACTIVE,216.00,342.95,59.933,1403439303,"274151322000087","019011112586793",27.67,25.30,0,337.24,352.57,16.8,14.3,0.097,155189.7,155189.7,12599,0,0,0,L,1151911521,0,123.59,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403439338,698557.00
06/22/2014 08:15,0,0.576,ACTIVE,215.54,345.36,59.959,1403439303,"274151322000088","019011112586793",27.85,22.00,0,336.34,352.57,16.3,13.8,0.093,156724.7,156724.7,12594,0,0,0,L,1151911521,0,123.81,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403439340,698558.00
06/22/2014 08:15,0,0.619,ACTIVE,216.00,343.25,59.970,1403439303,"274151322000095","019011112586793",28.51,21.80,0,334.54,352.57,17.9,15.4,0.097,165046.3,165046.3,12603,0,0,0,L,1151911521,0,123.59,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403439341,698559.00
06/22/2014 08:15,0,0.414,ACTIVE,216.67,404.57,59.981,1403439303,"274151322000068","019011112586793",37.89,25.30,0,338.74,424.71,15.8,13.4,0.088,104286.3,104286.3,13000,0,0,0,L,1151911521,0,123.81,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403439343,698560.00
06/22/2014 08:15,0,0.598,ACTIVE,215.32,341.75,59.996,1403439303,"274151322000054","019011112586793",28.09,22.50,0,336.64,352.27,17.1,14.5,0.110,160180.2,160180.2,12713,0,0,0,L,1151911521,0,123.36,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403439345,698561.00
06/22/2014 08:30,1,0.726,ACTIVE,214.2,380.27,60.00,1403440204,"040051121000097","019011112586793",25.91,19,0.147,316.41,440.93,18.7,12.4,0.155,331290.69999986,331293.79999986,23,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403440206,698562.00
06/22/2014 08:30,1,0.787,ACTIVE,214.1,398.89,60.00,1403440204,"040051121000095","019011112586793",22.93,19,0.149,312.48,437.34,17.9,13.4,0.003,297638.39999998,297640.89999998,68,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403440208,698563.00
06/22/2014 08:30,1,0.473,ACTIVE,214.6,403.62,60.00,1403440204,"033051125000132","019011112586793",34.57,19,0.147,317.20,440.84,16.2,3.0,0.106,271429.39999954,271431.99999956,79,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403440211,698564.00
06/22/2014 08:30,1,0.462,ACTIVE,214.3,333.79,60.00,1403440204,"033051125000135","019011112586793",34.34,19,0.104,317.45,441.34,15.8,7.2,0.227,267194.59999991,267197.29999991,83,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403440213,698565.00
06/22/2014 08:30,1,0.745,ACTIVE,214.3,404.45,60.00,1403440204,"040051121000116","019011112586793",25.76,18,0.136,312.35,439.32,19.1,14.4,0.066,314606.59999992,314609.59999992,68,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403440215,698566.00
06/22/2014 08:30,1,0.725,ACTIVE,214.3,370.83,60.00,1403440204,"040051121000068","019011112586793",23.03,19,0.158,317.57,439.68,16.6,14.2,0.029,317227.50000009,317230.10000009,29,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403440217,698567.00
06/22/2014 08:30,1,0.533,ACTIVE,214.0,416.88,60.00,1403440204,"033051125000118","019011112586793",38.95,19,0.161,319.28,442.25,20.6,17.0,0.093,346551.80000008,346555.60000009,62,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403440220,698568.00
06/22/2014 08:30,1,0.539,ACTIVE,214.1,412.21,60.00,1403440204,"033051125000150","019011112586793",39.29,19,0.162,317.54,442.02,21.0,17.4,0.010,349474.59999958,349478.29999957,76,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403440222,698569.00
06/22/2014 08:30,1,0.698,ACTIVE,214.1,389.06,60.00,1403440204,"040051121000185","019011112586793",24.72,19,0.092,317.49,440.02,17.1,16.8,0.138,313997.5000001,314000.20000009,19,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403440224,698570.00
06/22/2014 08:30,1,0.686,ACTIVE,214.4,405.84,60.00,1403440204,"040051121000195","019011112586793",24.39,19,0.135,317.73,441.05,16.6,10.5,0.003,316963.60000022,316966.40000022,23,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403440226,698571.00
06/22/2014 08:30,0,0.756,ACTIVE,215.32,344.76,59.944,1403440204,"274151322000083","019011112586793",28.51,22.00,0,332.43,350.77,21.9,19.2,0.146,162250.0,162250.0,12628,0,0,0,L,1151911521,0,122.68,124.49,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403440228,698572.00
06/22/2014 08:30,0,0.801,ACTIVE,216.00,342.95,59.944,1403440204,"274151322000076","019011112586793",29.12,22.50,0,333.93,351.97,23.7,20.9,0.155,166748.3,166748.3,12598,0,0,0,L,1151911521,0,122.91,124.94,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403440230,698573.00
06/22/2014 08:30,0,0.500,ACTIVE,215.54,409.98,59.949,1403440204,"274151322000094","019011112586793",38.51,24.00,0,336.94,428.01,19.6,16.9,0.119,106302.6,106302.6,12914,0,0,0,L,1151911521,0,122.46,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403440232,698574.00
06/22/2014 08:30,0,0.783,ACTIVE,214.87,344.45,59.949,1403440204,"274151322000052","019011112586793",28.33,22.50,0,331.83,351.67,22.5,19.8,0.137,162657.6,162657.6,12591,0,0,0,L,1151911521,0,122.01,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403440233,698575.00
06/22/2014 08:30,0,0.754,ACTIVE,215.32,345.66,59.954,1403440204,"274151322000085","019011112586793",28.51,22.30,0,332.13,351.07,21.8,19.1,0.137,161677.4,161677.4,12565,0,0,0,L,1151911521,0,123.14,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403440235,698576.00
06/22/2014 08:30,0,0.754,ACTIVE,215.32,343.25,59.954,1403440204,"274151322000087","019011112586793",27.91,26.00,0,332.43,351.07,21.3,18.6,0.128,155193.7,155193.7,12600,0,0,0,L,1151911521,0,122.68,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403440237,698577.00
06/22/2014 08:30,0,0.744,ACTIVE,214.41,342.05,59.944,1403440204,"274151322000088","019011112586793",27.59,22.50,0,332.43,350.77,20.9,18.2,0.133,156728.7,156728.7,12595,0,0,0,L,1151911521,0,122.91,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403440238,698578.00
06/22/2014 08:30,0,0.791,ACTIVE,215.09,341.15,59.944,1403440204,"274151322000095","019011112586793",28.65,22.00,0,332.43,351.37,23.0,20.2,0.146,165050.7,165050.7,12604,0,0,0,L,1151911521,0,122.91,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403440240,698579.00
06/22/2014 08:30,0,0.521,ACTIVE,215.77,407.87,59.938,1403440204,"274151322000068","019011112586793",38.17,25.50,0,337.54,426.51,20.2,17.6,0.115,104290.1,104290.1,13001,0,0,0,L,1151911521,0,122.91,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403440242,698580.00
06/22/2014 08:30,0,0.752,ACTIVE,215.09,344.15,59.944,1403440204,"274151322000054","019011112586793",28.53,22.80,0,331.83,351.07,21.7,19.0,0.146,160184.3,160184.3,12714,0,0,0,L,1151911521,0,122.68,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403440244,698581.00
06/22/2014 08:45,1,0.772,ACTIVE,215.4,367.00,60.00,1403441103,"040051121000097","019011112586793",26.04,20,0.147,313.81,441.39,20.0,24.9,0.060,331293.79999986,331297.79999986,25,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403441107,698582.00
06/22/2014 08:45,1,0.834,ACTIVE,214.4,418.65,60.00,1403441103,"040051121000095","019011112586793",22.98,19,0.127,308.58,437.67,19.0,11.8,0.001,297640.89999998,297644.29999998,70,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403441109,698583.00
06/22/2014 08:45,1,0.503,ACTIVE,215.2,377.00,60.00,1403441103,"033051125000132","019011112586793",34.81,19,0.131,312.91,441.26,17.4,11.9,0.021,271431.99999956,271435.59999958,81,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403441111,698584.00
06/22/2014 08:45,1,0.496,ACTIVE,215.3,387.25,60.00,1403441103,"033051125000135","019011112586793",34.33,20,0.137,312.38,441.59,16.9,10.4,0.011,267197.29999991,267200.79999991,85,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403441114,698585.00
06/22/2014 08:45,1,0.801,ACTIVE,214.4,405.57,60.00,1403441103,"040051121000116","019011112586793",25.74,18,0.154,311.55,440.02,20.5,12.4,0.007,314609.59999992,314613.69999994,70,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403441116,698586.00
06/22/2014 08:45,1,0.791,ACTIVE,214.7,365.79,60.00,1403441103,"040051121000068","019011112586793",22.76,19,0.131,313.01,439.96,17.9,13.0,0.037,317230.10000009,317233.60000009,31,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403441118,698587.00
06/22/2014 08:45,1,0.571,ACTIVE,214.9,389.75,60.00,1403441103,"033051125000118","019011112586793",39.37,19,0.140,312.96,442.36,22.3,13.2,0.091,346555.60000009,346560.4000001,64,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403441120,698588.00
06/22/2014 08:45,1,0.578,ACTIVE,215.3,372.08,60.00,1403441103,"033051125000150","019011112586793",39.56,19,0.190,312.85,441.93,22.7,27.5,0.058,349478.29999957,349483.19999961,78,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403441123,698589.00
06/22/2014 08:45,1,0.758,ACTIVE,215.0,327.83,60.00,1403441103,"040051121000185","019011112586793",24.79,19,0.169,309.56,440.11,18.7,19.9,0.248,314000.20000009,314003.80000011,21,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403441125,698590.00
06/22/2014 08:45,1,0.735,ACTIVE,214.7,409.82,60.00,1403441103,"040051121000195","019011112586793",24.95,19,0.148,314.88,441.00,18.2,14.4,0.004,316966.40000022,316970.00000022,25,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403441127,698591.00
06/22/2014 08:45,0,0.824,ACTIVE,215.54,344.45,59.949,1403441103,"274151322000083","019011112586793",28.51,22.30,0,322.51,353.17,23.8,21.1,0.155,162255.4,162255.4,12629,0,0,0,L,1151911521,0,122.91,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403441129,698592.00
06/22/2014 08:45,0,0.865,ACTIVE,216.00,347.46,59.938,1403441103,"274151322000076","019011112586793",29.26,23.00,0,323.11,354.37,25.6,22.8,0.168,166754.1,166754.1,12599,0,0,0,L,1151911521,0,123.36,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403441130,698593.00
06/22/2014 08:45,0,0.559,ACTIVE,215.32,403.67,59.944,1403441103,"274151322000094","019011112586793",37.55,24.50,0,336.94,434.02,21.2,18.6,0.137,106307.3,106307.3,12915,0,0,0,L,1151911521,0,122.91,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403441132,698594.00
06/22/2014 08:45,0,0.852,ACTIVE,215.32,345.66,59.944,1403441103,"274151322000052","019011112586793",28.31,22.80,0,319.51,353.47,24.4,21.7,0.159,162663.1,162663.1,12592,0,0,0,L,1151911521,0,122.68,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403441134,698595.00
06/22/2014 08:45,0,0.824,ACTIVE,215.32,342.65,59.949,1403441103,"274151322000085","019011112586793",28.55,22.50,0,322.81,353.17,23.8,21.1,0.155,161682.8,161682.8,12566,0,0,0,L,1151911521,0,123.59,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403441136,698596.00
06/22/2014 08:45,0,0.820,ACTIVE,215.54,346.56,59.970,1403441103,"274151322000087","019011112586793",27.99,26.50,0,322.21,353.17,23.3,20.5,0.155,155199.0,155199.0,12601,0,0,0,L,1151911521,0,123.36,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403441137,698597.00
06/22/2014 08:45,0,0.807,ACTIVE,214.64,347.76,59.944,1403441103,"274151322000088","019011112586793",27.99,23.00,0,320.71,352.87,22.8,20.1,0.146,156733.8,156733.8,12596,0,0,0,L,1151911521,0,123.36,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403441139,698598.00
06/22/2014 08:45,0,0.861,ACTIVE,215.32,347.16,59.917,1403441103,"274151322000095","019011112586793",28.86,22.30,0,321.01,353.47,25.2,22.4,0.168,165056.4,165056.4,12605,0,0,0,L,1151911521,0,123.59,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403441141,698599.00
06/22/2014 08:45,0,0.561,ACTIVE,216.45,411.48,59.944,1403441103,"274151322000068","019011112586793",38.59,26.00,0,333.33,431.32,22.0,19.3,0.128,104295.0,104295.0,13002,0,0,0,L,1151911521,0,123.59,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403441143,698600.00
06/22/2014 08:45,0,0.818,ACTIVE,215.54,341.15,59.949,1403441103,"274151322000054","019011112586793",28.77,23.30,0,320.71,353.17,23.8,21.1,0.137,160189.7,160189.7,12715,0,0,0,L,1151911521,0,123.36,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403441144,698601.00
06/22/2014 09:00,1,0.675,ACTIVE,213.7,330.63,60.03,1403442003,"040051121000097","019011112586793",25.83,20,0.101,316.46,440.81,17.3,3.7,0.282,331297.79999986,331301.09999986,27,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403442005,698602.00
06/22/2014 09:00,1,0.745,ALERT,213.9,329.51,60.03,1403442003,"040051121000095","019011112586793",22.65,19,0.098,313.33,437.87,16.8,2.6,0.204,297644.29999998,297646.99999998,72,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1403442008,698603.00
06/22/2014 09:00,1,0.444,ACTIVE,214.9,427.56,60.03,1403442003,"033051125000132","019011112586793",34.20,19,0.148,316.37,440.97,15.1,14.7,0.007,271435.59999958,271438.39999953,83,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403442010,698604.00
06/22/2014 09:00,1,0.431,ACTIVE,214.5,357.10,60.00,1403442003,"033051125000135","019011112586793",34.16,20,0.140,316.45,441.61,14.6,14.0,0.045,267200.79999991,267203.49999991,87,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403442013,698605.00
06/22/2014 09:00,1,0.702,ACTIVE,213.7,334.36,60.03,1403442003,"040051121000116","019011112586793",25.53,18,0.127,312.81,439.38,17.8,7.2,0.214,314613.69999994,314616.89999993,72,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403442015,698606.00
06/22/2014 09:00,1,0.687,ACTIVE,213.8,329.66,60.03,1403442003,"040051121000068","019011112586793",22.73,19,0.094,317.40,440.05,15.5,6.9,0.235,317233.60000009,317236.30000009,33,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403442017,698607.00
06/22/2014 09:00,1,0.500,ACTIVE,214.0,391.72,60.03,1403442003,"033051125000118","019011112586793",38.77,19,0.155,320.95,442.42,19.3,12.5,0.019,346560.4000001,346564.30000008,66,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403442019,698608.00
06/22/2014 09:00,1,0.505,ACTIVE,214.2,409.88,60.03,1403442003,"033051125000150","019011112586793",39.21,19,0.154,317.26,442.09,19.7,12.2,0.008,349483.19999961,349486.99999962,80,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403442021,698609.00
06/22/2014 09:00,1,0.659,ACTIVE,214.4,366.19,60.03,1403442003,"040051121000185","019011112586793",24.39,19,0.146,318.04,439.92,16.0,13.8,0.028,314003.80000011,314006.70000009,23,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403442024,698610.00
06/22/2014 09:00,1,0.640,ACTIVE,214.1,352.14,60.00,1403442003,"040051121000195","019011112586793",24.37,19,0.143,320.65,440.90,15.5,13.3,0.080,316970.00000022,316973.00000022,27,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403442026,698611.00
06/22/2014 09:00,0,0.719,ACTIVE,215.09,341.45,59.938,1403442003,"274151322000083","019011112586793",28.15,22.50,0,331.83,352.57,20.5,17.8,0.137,162259.7,162259.7,12630,0,0,0,L,1151911521,0,122.91,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403442028,698612.00
06/22/2014 09:00,0,0.750,ACTIVE,215.77,341.75,59.970,1403442003,"274151322000076","019011112586793",29.10,23.30,0,332.43,353.17,22.1,19.4,0.141,166758.9,166758.9,12600,0,0,0,L,1151911521,0,123.14,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403442029,698613.00
06/22/2014 09:00,0,0.457,ACTIVE,214.87,415.39,59.965,1403442003,"274151322000094","019011112586793",39.10,25.00,0,336.64,422.30,18.1,15.6,0.106,106311.1,106311.1,12916,0,0,0,L,1151911521,0,122.68,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403442031,698614.00
06/22/2014 09:00,0,0.740,ACTIVE,214.19,344.45,59.954,1403442003,"274151322000052","019011112586793",28.17,23.30,0,331.53,352.27,21.1,18.4,0.137,162667.6,162667.6,12593,0,0,0,L,1151911521,0,122.23,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403442033,698615.00
06/22/2014 09:00,0,0.713,ACTIVE,215.54,340.25,59.970,1403442003,"274151322000085","019011112586793",28.25,23.00,0,332.73,352.57,20.4,17.8,0.119,161687.1,161687.1,12567,0,0,0,L,1151911521,0,123.36,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403442035,698616.00
06/22/2014 09:00,0,0.715,ACTIVE,214.64,340.55,59.954,1403442003,"274151322000087","019011112586793",27.63,27.30,0,332.73,352.27,20.0,17.4,0.128,155203.2,155203.2,12602,0,0,0,L,1151911521,0,122.91,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403442037,698617.00
06/22/2014 09:00,0,0.697,ACTIVE,214.64,342.05,59.954,1403442003,"274151322000088","019011112586793",27.71,23.00,0,335.14,351.67,19.6,17.0,0.128,156738.0,156738.0,12597,0,0,0,L,1151911521,0,123.14,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403442039,698618.00
06/22/2014 09:00,0,0.736,ACTIVE,214.64,344.76,59.954,1403442003,"274151322000095","019011112586793",28.73,22.50,0,331.23,352.27,21.4,18.7,0.133,165061.0,165061.0,12606,0,0,0,L,1151911521,0,122.91,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403442040,698619.00
06/22/2014 09:00,0,0.488,ACTIVE,215.32,407.27,59.949,1403442003,"274151322000068","019011112586793",38.19,26.50,0,337.54,422.90,18.9,16.3,0.106,104299.0,104299.0,13003,0,0,0,L,1151911521,0,123.14,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403442042,698620.00
06/22/2014 09:00,0,0.711,ACTIVE,214.64,342.35,59.959,1403442003,"274151322000054","019011112586793",28.15,23.50,0,331.53,351.97,20.3,17.7,0.119,160194.0,160194.0,12716,0,0,0,L,1151911521,0,122.68,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403442044,698621.00
06/22/2014 09:15,1,1.131,ACTIVE,214.7,344.15,60.00,1403442903,"040051121000097","019011112586793",25.72,20,0.205,315.99,441.28,28.9,35.9,0.272,331301.09999986,331305.19999986,29,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403442906,698622.00
06/22/2014 09:15,1,1.161,ACTIVE,214.2,340.11,60.00,1403442903,"040051121000095","019011112586793",23.37,20,0.181,312.92,438.12,26.9,26.7,0.192,297646.99999998,297650.49999998,75,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403442908,698623.00
06/22/2014 09:15,1,0.720,ACTIVE,214.3,420.13,59.96,1403442903,"033051125000132","019011112586793",35.21,19,0.148,315.99,441.28,25.2,14.9,0.049,271438.39999953,271441.89999953,85,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403442910,698624.00
06/22/2014 09:15,1,0.707,ACTIVE,214.9,334.23,59.96,1403442903,"033051125000135","019011112586793",35.02,20,0.157,315.65,442.01,24.6,28.2,0.257,267203.49999991,267206.99999991,89,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403442913,698625.00
06/22/2014 09:15,1,1.126,ACTIVE,214.3,369.65,60.00,1403442903,"040051121000116","019011112586793",26.19,18,0.236,312.74,440.17,29.3,25.9,0.114,314616.89999993,314620.79999997,74,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403442915,698626.00
06/22/2014 09:15,1,1.097,ACTIVE,214.8,389.96,60.00,1403442903,"040051121000068","019011112586793",23.78,19,0.219,316.59,441.73,25.9,27.7,0.039,317236.30000009,317239.90000009,35,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403442917,698627.00
06/22/2014 09:15,1,0.826,ACTIVE,214.7,395.68,60.00,1403442903,"033051125000118","019011112586793",39.32,19,0.186,320.76,444.07,32.3,24.9,0.078,346564.30000008,346569.20000006,68,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403442919,698628.00
06/22/2014 09:15,1,0.833,ACTIVE,213.8,323.42,59.96,1403442903,"033051125000150","019011112586793",39.43,20,0.210,317.18,443.86,32.6,32.9,0.245,349486.99999962,349491.8999996,82,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403442922,698629.00
06/22/2014 09:15,1,1.114,ACTIVE,214.7,372.16,60.00,1403442903,"040051121000185","019011112586793",24.48,20,0.237,315.25,440.61,27.1,33.2,0.087,314006.70000009,314010.60000007,25,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403442924,698630.00
06/22/2014 09:15,1,1.084,ACTIVE,214.2,421.26,60.00,1403442903,"040051121000195","019011112586793",24.92,20,0.169,319.58,441.62,26.9,21.1,0.016,316973.00000022,316976.90000022,29,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403442926,698631.00
06/22/2014 09:15,0,1.156,ACTIVE,215.32,349.86,59.938,1403442903,"274151322000083","019011112586793",29.04,23.30,0,333.03,357.08,34.0,30.9,0.234,162265.2,162265.2,12631,0,0,0,L,1151911521,0,122.91,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403442928,698632.00
06/22/2014 09:15,0,1.236,ACTIVE,215.77,346.86,59.944,1403442903,"274151322000076","019011112586793",29.32,23.80,0,333.93,358.28,36.7,33.5,0.247,166764.8,166764.8,12601,0,0,0,L,1151911521,0,123.14,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403442929,698633.00
06/22/2014 09:15,0,0.758,ACTIVE,215.32,420.80,59.938,1403442903,"274151322000094","019011112586793",39.48,25.80,0,333.63,445.45,30.3,27.3,0.199,106316.0,106316.0,12917,0,0,0,L,1151911521,0,122.68,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403442931,698634.00
06/22/2014 09:15,0,1.182,ACTIVE,215.09,350.17,59.933,1403442903,"274151322000052","019011112586793",28.92,23.80,0,331.23,357.68,34.6,31.5,0.212,162673.2,162673.2,12594,0,0,0,L,1151911521,0,122.46,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403442933,698635.00
06/22/2014 09:15,0,1.168,ACTIVE,215.54,343.85,59.970,1403442903,"274151322000085","019011112586793",28.80,23.30,0,332.73,357.38,34.1,31.0,0.212,161692.6,161692.6,12568,0,0,0,L,1151911521,0,123.59,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403442935,698636.00
06/22/2014 09:15,0,1.160,ACTIVE,215.54,343.55,59.938,1403442903,"274151322000087","019011112586793",28.17,27.80,0,332.73,357.38,33.1,30.0,0.203,155208.6,155208.6,12603,0,0,0,L,1151911521,0,123.36,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403442937,698637.00
06/22/2014 09:15,0,1.141,ACTIVE,214.87,348.06,59.928,1403442903,"274151322000088","019011112586793",28.53,23.80,0,332.13,357.08,33.0,29.9,0.217,156743.2,156743.2,12598,0,0,0,L,1151911521,0,123.36,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403442939,698638.00
06/22/2014 09:15,0,1.219,ACTIVE,214.87,343.25,59.944,1403442903,"274151322000095","019011112586793",29.10,23.00,0,332.13,357.98,36.0,32.8,0.239,165066.8,165066.8,12607,0,0,0,L,1151911521,0,123.14,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403442940,698639.00
06/22/2014 09:15,0,0.797,ACTIVE,215.77,409.98,59.938,1403442903,"274151322000068","019011112586793",38.45,27.30,0,334.24,437.63,31.2,28.2,0.208,104304.0,104304.0,13004,0,0,0,L,1151911521,0,123.36,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403442942,698640.00
06/22/2014 09:15,0,1.172,ACTIVE,215.32,346.86,59.933,1403442903,"274151322000054","019011112586793",28.71,24.30,0,332.73,357.38,34.0,30.9,0.230,160199.5,160199.5,12717,0,0,0,L,1151911521,0,122.91,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403442944,698641.00
06/22/2014 09:30,1,2.273,ACTIVE,215.4,415.33,60.03,1403443803,"040051121000097","019011112586793",26.83,21,0.338,301.10,451.53,60.6,59.0,0.111,331305.19999986,331315.09999986,31,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403443805,698642.00
