ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/22/2014 09:30,1,2.311,ACTIVE,214.9,313.82,60.03,1403443803,"040051121000095","019011112586793",24.14,21,0.341,300.04,445.81,55.5,52.2,0.328,297650.49999998,297658.99999998,77,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403443808,698643.00
06/22/2014 09:30,1,1.495,ACTIVE,215.2,383.68,60.03,1403443803,"033051125000132","019011112586793",35.66,20,0.273,306.07,448.46,53.0,54.8,0.135,271441.89999953,271450.19999954,87,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403443810,698644.00
06/22/2014 09:30,1,1.487,ACTIVE,215.0,339.36,60.03,1403443803,"033051125000135","019011112586793",35.31,22,0.274,305.05,450.71,52.2,46.3,0.344,267206.99999991,267215.29999991,91,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403443812,698645.00
06/22/2014 09:30,1,2.329,ACTIVE,214.9,313.87,60.03,1403443803,"040051121000116","019011112586793",26.57,19,0.372,298.62,449.84,61.5,71.0,0.382,314620.79999997,314630.59999992,76,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403443814,698646.00
06/22/2014 09:30,1,2.324,ACTIVE,215.6,381.70,60.03,1403443803,"040051121000068","019011112586793",24.35,20,0.303,303.96,447.43,56.3,65.6,0.158,317239.90000009,317248.70000009,37,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403443817,698647.00
06/22/2014 09:30,1,1.823,ACTIVE,214.8,347.73,60.03,1403443803,"033051125000118","019011112586793",29.31,20,0.260,301.74,448.22,53.1,40.5,0.345,346569.20000006,346579.70000006,70,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403443819,698648.00
06/22/2014 09:30,1,1.841,ACTIVE,215.4,391.17,60.00,1403443803,"033051125000150","019011112586793",29.35,21,0.258,304.47,448.42,53.7,47.2,0.226,349491.8999996,349502.3999996,84,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403443821,698649.00
06/22/2014 09:30,1,2.335,ACTIVE,215.1,381.18,60.00,1403443803,"040051121000185","019011112586793",26.27,21,0.311,299.31,448.03,61.0,43.0,0.363,314010.60000007,314019.80000012,27,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403443823,698650.00
06/22/2014 09:30,1,2.365,ALERT,215.3,369.44,60.03,1403443803,"040051121000195","019011112586793",26.20,20,0.313,301.38,448.25,61.6,42.1,0.382,316976.90000022,316986.40000022,31,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,1,1403443826,698651.00
06/22/2014 09:30,0,2.520,ACTIVE,215.54,353.17,59.970,1403443803,"274151322000083","019011112586793",29.28,24.50,0,335.44,380.52,74.7,70.2,0.539,162277.2,162277.2,12632,0,0,0,L,1151911521,0,123.14,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403443828,698652.00
06/22/2014 09:30,0,2.666,ACTIVE,216.90,351.37,59.991,1403443803,"274151322000076","019011112586793",30.02,26.00,0,330.33,384.43,81.0,76.3,0.314,166777.9,166777.9,12602,0,0,0,L,1151911521,0,123.59,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403443830,698653.00
06/22/2014 09:30,0,1.662,ACTIVE,215.77,431.32,59.981,1403443803,"274151322000094","019011112586793",40.10,26.80,0,337.54,466.79,68.0,63.7,0.477,106326.8,106326.8,12918,0,0,0,L,1151911521,0,122.91,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403443831,698654.00
06/22/2014 09:30,0,2.572,ACTIVE,215.77,364.89,59.981,1403443803,"274151322000052","019011112586793",29.22,25.50,0,334.54,381.12,76.1,71.5,0.526,162685.5,162685.5,12595,0,0,0,L,1151911521,0,122.91,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403443833,698655.00
06/22/2014 09:30,0,2.574,ACTIVE,215.54,356.18,59.986,1403443803,"274151322000085","019011112586793",29.22,24.80,0,336.34,381.42,76.1,71.6,0.499,161704.8,161704.8,12569,0,0,0,L,1151911521,0,123.81,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403443835,698656.00
06/22/2014 09:30,0,2.543,ACTIVE,216.22,354.07,59.981,1403443803,"274151322000087","019011112586793",28.71,29.80,0,335.44,382.03,73.8,69.4,0.491,155220.4,155220.4,12604,0,0,0,L,1151911521,0,123.59,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403443837,698657.00
06/22/2014 09:30,0,2.547,ACTIVE,215.54,358.28,59.991,1403443803,"274151322000088","019011112586793",29.14,25.00,0,335.44,382.03,75.1,70.6,0.508,156755.1,156755.1,12599,0,0,0,L,1151911521,0,123.81,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403443839,698658.00
06/22/2014 09:30,0,2.729,ACTIVE,216.00,355.58,59.981,1403443803,"274151322000095","019011112586793",29.56,25.30,0,330.63,382.03,81.7,76.9,0.305,165079.8,165079.8,12608,0,0,0,L,1151911521,0,123.59,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403443841,698659.00
06/22/2014 09:30,0,1.719,ACTIVE,216.45,435.53,59.981,1403443803,"274151322000068","019011112586793",39.98,28.80,0,337.54,459.87,71.0,66.6,0.460,104315.1,104315.1,13005,0,0,0,L,1151911521,0,123.81,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403443842,698660.00
06/22/2014 09:30,0,2.635,ACTIVE,216.00,352.87,59.991,1403443803,"274151322000054","019011112586793",28.98,25.80,0,334.84,381.42,77.3,72.7,0.526,160211.8,160211.8,12718,0,0,0,L,1151911521,0,123.36,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403443844,698661.00
06/22/2014 09:45,1,2.296,ACTIVE,214.7,425.81,60.03,1403444703,"040051121000097","019011112586793",26.92,22,0.297,298.56,451.26,61.5,42.6,0.094,331315.09999986,331327.39999986,33,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403444706,698662.00
06/22/2014 09:45,1,2.344,ACTIVE,214.7,421.19,60.03,1403444703,"040051121000095","019011112586793",24.14,22,0.265,297.89,445.98,56.3,48.2,0.127,297658.99999998,297669.99999998,79,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403444708,698663.00
06/22/2014 09:45,1,1.512,ACTIVE,214.4,319.23,60.03,1403444703,"033051125000132","019011112586793",35.68,22,0.318,305.90,448.49,53.7,54.1,0.346,271450.19999954,271460.89999953,89,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403444710,698664.00
06/22/2014 09:45,1,1.513,ACTIVE,215.3,311.86,60.03,1403444703,"033051125000135","019011112586793",35.18,23,0.328,304.98,450.69,53.0,49.4,0.342,267215.29999991,267225.89999991,93,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403444712,698665.00
06/22/2014 09:45,1,2.364,ACTIVE,214.5,326.65,60.03,1403444703,"040051121000116","019011112586793",26.48,19,0.377,295.52,450.75,62.3,68.4,0.406,314630.59999992,314642.89999993,78,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403444715,698666.00
06/22/2014 09:45,1,2.361,ACTIVE,215.5,323.61,60.03,1403444703,"040051121000068","019011112586793",24.18,21,0.327,303.31,447.66,56.8,44.6,0.369,317248.70000009,317259.90000009,39,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403444717,698667.00
06/22/2014 09:45,1,1.737,ACTIVE,214.7,329.56,60.03,1403444703,"033051125000118","019011112586793",40.16,22,0.307,302.40,450.83,69.4,65.7,0.335,346579.70000006,346591.90000011,72,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403444719,698668.00
06/22/2014 09:45,1,1.756,ACTIVE,214.8,324.11,60.03,1403444703,"033051125000150","019011112586793",39.83,22,0.308,302.96,451.46,69.6,65.9,0.333,349502.3999996,349514.69999961,86,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403444721,698669.00
06/22/2014 09:45,1,2.301,ACTIVE,215.0,414.92,60.03,1403444703,"040051121000185","019011112586793",26.28,22,0.310,300.51,449.68,60.2,54.6,0.176,314019.80000012,314031.80000012,29,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403444723,698670.00
06/22/2014 09:45,1,2.297,ACTIVE,214.3,357.61,60.03,1403444703,"040051121000195","019011112586793",26.20,22,0.342,300.47,450.27,59.9,67.5,0.248,316986.40000022,316998.30000022,34,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403444726,698671.00
06/22/2014 09:45,0,2.410,ACTIVE,215.54,364.89,59.944,1403444703,"274151322000083","019011112586793",29.28,25.50,0,335.44,380.52,71.4,67.0,0.508,162292.0,162292.0,12633,0,0,0,L,1151911521,0,122.68,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403444727,698672.00
06/22/2014 09:45,0,2.562,ACTIVE,216.22,359.18,59.986,1403444703,"274151322000076","019011112586793",29.82,27.00,0,330.33,384.43,77.3,72.7,0.535,166793.9,166793.9,12603,0,0,0,L,1151911521,0,123.36,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403444729,698673.00
06/22/2014 09:45,0,1.588,ACTIVE,216.00,435.83,59.996,1403444703,"274151322000094","019011112586793",39.64,28.00,0,393.75,457.17,64.2,60.0,0.438,106340.1,106340.1,12919,0,0,0,L,1151911521,0,122.91,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403444731,698674.00
06/22/2014 09:45,0,2.430,ACTIVE,216.22,351.97,59.981,1403444703,"274151322000052","019011112586793",29.10,26.50,0,335.14,381.12,71.6,67.2,0.477,162700.5,162700.5,12596,0,0,0,L,1151911521,0,122.91,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403444732,698675.00
06/22/2014 09:45,0,2.396,ACTIVE,216.22,350.77,59.975,1403444703,"274151322000085","019011112586793",29.08,25.50,0,336.64,382.03,70.6,66.2,0.473,161719.7,161719.7,12570,0,0,0,L,1151911521,0,123.59,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403444734,698676.00
06/22/2014 09:45,0,2.326,ACTIVE,216.00,364.29,59.970,1403444703,"274151322000087","019011112586793",28.57,31.50,0,335.74,380.52,67.2,63.0,0.451,155234.7,155234.7,12605,0,0,0,L,1151911521,0,123.36,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403444736,698677.00
06/22/2014 09:45,0,2.324,ACTIVE,215.54,365.49,59.981,1403444703,"274151322000088","019011112586793",29.00,26.30,0,335.44,380.82,68.3,64.0,0.460,156769.7,156769.7,12600,0,0,0,L,1151911521,0,123.59,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403444738,698678.00
06/22/2014 09:45,0,2.432,ACTIVE,215.54,354.07,59.944,1403444703,"274151322000095","019011112586793",29.66,25.80,0,328.22,381.73,73.0,68.6,0.495,165095.6,165095.6,12609,0,0,0,L,1151911521,0,123.36,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403444740,698679.00
06/22/2014 09:45,0,1.500,ACTIVE,216.45,440.04,59.970,1403444703,"274151322000068","019011112586793",40.31,29.80,0,391.64,461.98,61.7,57.6,0.424,104328.5,104328.5,13006,0,0,0,L,1151911521,0,123.59,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403444742,698680.00
06/22/2014 09:45,0,2.312,ACTIVE,215.77,363.39,59.975,1403444703,"274151322000054","019011112586793",29.06,27.00,0,335.44,382.03,68.1,63.8,0.468,160226.7,160226.7,12719,0,0,0,L,1151911521,0,123.36,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403444743,698681.00
06/22/2014 10:00,1,4.930,ACTIVE,216.5,325.51,60.00,1403445603,"040051121000097","019011112586793",26.50,24,0.580,299.83,451.03,130.0,124.9,0.588,331327.39999986,331344.59999986,35,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403445605,698682.00
06/22/2014 10:00,1,4.798,ACTIVE,215.7,321.79,60.00,1403445603,"040051121000095","019011112586793",24.13,24,0.511,298.28,448.42,115.2,109.8,0.524,297669.99999998,297684.89999998,81,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403445608,698683.00
06/22/2014 10:00,1,2.784,ACTIVE,215.7,351.85,60.03,1403445603,"033051125000132","019011112586793",35.22,23,0.433,302.93,450.17,97.5,93.2,0.448,271460.89999953,271474.89999953,91,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403445610,698684.00
06/22/2014 10:00,1,2.643,ACTIVE,215.8,327.59,60.03,1403445603,"033051125000135","019011112586793",35.17,24,0.412,301.53,452.58,92.5,88.8,0.431,267225.89999991,267239.59999991,95,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403445612,698685.00
06/22/2014 10:00,1,4.072,ACTIVE,214.8,355.26,60.00,1403445603,"040051121000116","019011112586793",26.29,20,0.476,297.36,450.14,106.5,101.6,0.487,314642.89999993,314659.99999995,80,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403445614,698686.00
06/22/2014 10:00,1,3.965,ACTIVE,215.9,326.24,60.00,1403445603,"040051121000068","019011112586793",24.01,23,0.419,301.98,449.96,94.7,90.2,0.440,317259.90000009,317275.10000009,41,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403445617,698687.00
06/22/2014 10:00,1,2.817,ACTIVE,215.6,356.71,60.03,1403445603,"033051125000118","019011112586793",40.10,23,0.504,301.14,450.48,112.4,107.9,0.520,346591.90000011,346609.20000006,74,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403445619,698688.00
06/22/2014 10:00,1,2.947,ACTIVE,215.8,340.42,60.00,1403445603,"033051125000150","019011112586793",39.97,24,0.525,301.14,450.92,117.2,113.0,0.537,349514.69999961,349531.99999962,88,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403445621,698689.00
06/22/2014 10:00,1,4.313,ACTIVE,216.0,331.94,60.00,1403445603,"040051121000185","019011112586793",26.45,24,0.503,300.94,451.65,113.5,108.3,0.518,314031.80000012,314047.10000007,31,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403445623,698690.00
06/22/2014 10:00,1,4.359,ACTIVE,215.6,325.52,60.00,1403445603,"040051121000195","019011112586793",26.31,23,0.508,301.43,449.53,114.1,109.3,0.523,316998.30000022,317015.10000022,36,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403445625,698691.00
06/22/2014 10:00,0,4.867,ACTIVE,217.13,366.10,59.975,1403445603,"274151322000083","019011112586793",28.98,30.00,0,328.22,381.12,142.8,135.9,0.566,162312.3,162312.3,12634,0,0,0,L,1151911521,0,123.59,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403445627,698692.00
06/22/2014 10:00,0,5.613,ACTIVE,218.03,371.51,59.970,1403445603,"274151322000076","019011112586793",29.30,32.20,0,334.54,385.03,166.4,158.7,0.645,166816.0,166816.0,12604,0,0,0,L,1151911521,0,124.27,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403445629,698693.00
06/22/2014 10:00,0,3.627,ACTIVE,217.13,423.20,59.949,1403445603,"274151322000094","019011112586793",39.58,32.00,0,388.64,467.09,144.2,137.3,0.548,106358.5,106358.5,12920,0,0,0,L,1151911521,0,123.59,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403445631,698694.00
06/22/2014 10:00,0,5.178,ACTIVE,216.90,369.40,59.944,1403445603,"274151322000052","019011112586793",28.94,32.00,0,330.33,381.73,151.6,144.4,0.583,162721.2,162721.2,12597,0,0,0,L,1151911521,0,123.59,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403445633,698695.00
06/22/2014 10:00,0,4.586,ACTIVE,216.90,362.19,59.949,1403445603,"274151322000085","019011112586793",29.08,29.50,0,330.63,382.93,134.9,128.3,0.504,161740.4,161740.4,12571,0,0,0,L,1151911521,0,124.04,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403445635,698696.00
06/22/2014 10:00,0,4.053,ACTIVE,216.22,351.37,59.954,1403445603,"274151322000087","019011112586793",27.99,37.00,0,327.92,380.82,114.8,108.9,0.442,155254.5,155254.5,12606,0,0,0,L,1151911521,0,123.59,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403445636,698697.00
06/22/2014 10:00,0,3.854,ACTIVE,215.77,354.67,59.959,1403445603,"274151322000088","019011112586793",28.55,31.00,0,329.13,381.73,111.4,105.6,0.415,156790.0,156790.0,12601,0,0,0,L,1151911521,0,124.04,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403445638,698698.00
06/22/2014 10:00,0,4.004,ACTIVE,216.00,347.46,59.933,1403445603,"274151322000095","019011112586793",29.26,31.00,0,333.33,382.93,118.6,112.6,0.446,165117.5,165117.5,12610,0,0,0,L,1151911521,0,123.59,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403445640,698699.00
06/22/2014 10:00,0,2.650,ACTIVE,216.90,425.31,59.954,1403445603,"274151322000068","019011112586793",39.34,34.50,0,394.05,470.39,105.8,100.2,0.402,104347.3,104347.3,13007,0,0,0,L,1151911521,0,123.81,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403445641,698700.00
06/22/2014 10:00,0,4.236,ACTIVE,216.45,359.18,59.954,1403445603,"274151322000054","019011112586793",28.90,32.00,0,327.62,383.53,124.2,118.0,0.473,160247.4,160247.4,12720,0,0,0,L,1151911521,0,123.81,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403445643,698701.00
06/22/2014 10:15,1,3.722,ACTIVE,215.8,334.76,60.00,1403446503,"040051121000097","019011112586793",26.07,26,0.429,302.63,450.22,96.5,92.0,0.442,331344.59999986,331368.49999986,37,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403446505,698702.00
06/22/2014 10:15,1,3.615,ACTIVE,215.4,351.21,60.00,1403446503,"040051121000095","019011112586793",23.42,26,0.369,299.04,448.84,84.2,79.2,0.390,297684.89999998,297706.49999998,83,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403446508,698703.00
06/22/2014 10:15,1,2.322,ACTIVE,215.8,324.92,60.03,1403446503,"033051125000132","019011112586793",34.59,25,0.351,302.67,450.29,79.9,75.7,0.373,271474.89999953,271495.39999953,93,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403446510,698704.00
06/22/2014 10:15,1,2.263,ACTIVE,216.0,350.25,60.00,1403446503,"033051125000135","019011112586793",34.27,26,0.342,302.12,453.23,77.1,73.6,0.364,267239.59999991,267259.89999991,97,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403446512,698705.00
06/22/2014 10:15,1,3.545,ACTIVE,215.3,338.66,60.03,1403446503,"040051121000116","019011112586793",25.81,22,0.401,299.51,451.03,91.0,86.1,0.422,314659.99999995,314683.79999996,82,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403446514,698706.00
06/22/2014 10:15,1,3.681,ACTIVE,215.9,333.62,60.00,1403446503,"040051121000068","019011112586793",23.26,24,0.376,303.66,449.58,85.2,80.6,0.399,317275.10000009,317297.00000009,43,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403446517,698707.00
06/22/2014 10:15,1,2.785,ACTIVE,215.3,328.98,60.03,1403446503,"033051125000118","019011112586793",39.45,25,0.491,315.16,384.19,109.3,104.7,0.505,346609.20000006,346636.1000001,76,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403446519,698708.00
06/22/2014 10:15,1,2.933,ACTIVE,216.0,337.07,60.03,1403446503,"033051125000150","019011112586793",39.79,26,0.520,314.50,384.44,116.1,111.8,0.532,349531.99999962,349559.09999958,90,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403446521,698709.00
06/22/2014 10:15,1,3.929,ACTIVE,215.8,355.36,60.00,1403446503,"040051121000185","019011112586793",25.80,26,0.447,301.46,451.39,100.8,96.2,0.464,314047.10000007,314070.30000012,33,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403446523,698710.00
06/22/2014 10:15,1,3.925,ACTIVE,215.5,333.15,60.00,1403446503,"040051121000195","019011112586793",25.62,25,0.443,303.04,449.45,100.1,95.3,0.460,317015.10000022,317038.70000022,38,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403446526,698711.00
06/22/2014 10:15,0,4.088,ACTIVE,216.22,343.85,59.938,1403446503,"274151322000083","019011112586793",28.96,34.00,0,328.52,387.14,119.9,113.8,0.477,162339.8,162339.8,12635,0,0,0,L,1151911521,0,123.36,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403446527,698712.00
06/22/2014 10:15,0,4.438,ACTIVE,217.13,355.88,59.959,1403446503,"274151322000076","019011112586793",29.30,35.80,0,330.93,396.45,131.8,125.3,0.508,166846.1,166846.1,12605,0,0,0,L,1151911521,0,123.81,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403446529,698713.00
06/22/2014 10:15,0,2.979,ACTIVE,216.67,427.41,59.970,1403446503,"274151322000094","019011112586793",39.06,35.40,0,392.55,454.46,118.5,112.5,0.455,106383.9,106383.9,12921,0,0,0,L,1151911521,0,123.36,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403446531,698714.00
06/22/2014 10:15,0,4.570,ACTIVE,216.22,360.99,59.965,1403446503,"274151322000052","019011112586793",28.39,35.60,0,328.82,388.64,131.3,124.8,0.504,162749.2,162749.2,12598,0,0,0,L,1151911521,0,123.14,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403446533,698715.00
06/22/2014 10:15,0,4.379,ACTIVE,216.90,356.78,59.975,1403446503,"274151322000085","019011112586793",28.39,33.30,0,330.33,389.54,125.9,119.6,0.477,161768.3,161768.3,12572,0,0,0,L,1151911521,0,124.04,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403446534,698716.00
06/22/2014 10:15,0,4.281,ACTIVE,216.90,361.89,59.965,1403446503,"274151322000087","019011112586793",27.59,41.80,0,329.13,386.23,119.6,113.5,0.455,155281.0,155281.0,12607,0,0,0,L,1151911521,0,123.81,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403446536,698717.00
06/22/2014 10:15,0,4.391,ACTIVE,216.45,361.89,59.933,1403446503,"274151322000088","019011112586793",28.11,33.80,0,330.03,389.24,125.1,118.8,0.468,156817.6,156817.6,12602,0,0,0,L,1151911521,0,124.04,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403446538,698718.00
06/22/2014 10:15,0,4.676,ACTIVE,216.22,343.55,59.959,1403446503,"274151322000095","019011112586793",28.88,34.30,0,330.93,391.34,136.6,129.9,0.513,165147.1,165147.1,12611,0,0,0,L,1151911521,0,124.04,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403446540,698719.00
06/22/2014 10:15,0,2.852,ACTIVE,217.35,421.70,59.970,1403446503,"274151322000068","019011112586793",39.36,38.00,0,398.56,455.67,114.0,108.1,0.433,104372.8,104372.8,13008,0,0,0,L,1151911521,0,124.27,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403446541,698720.00
06/22/2014 10:15,0,4.232,ACTIVE,216.22,358.58,59.959,1403446503,"274151322000054","019011112586793",28.29,35.60,0,328.52,389.24,121.2,115.1,0.464,160275.3,160275.3,12721,0,0,0,L,1151911521,0,123.59,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403446543,698721.00
06/22/2014 10:30,1,2.986,ACTIVE,214.9,325.52,60.00,1403447403,"040051121000097","019011112586793",26.11,27,0.342,301.00,451.36,77.6,73.3,0.369,331368.49999986,331386.69999986,39,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403447405,698722.00
06/22/2014 10:30,1,2.996,ACTIVE,214.9,337.74,60.03,1403447403,"040051121000095","019011112586793",23.77,27,0.307,299.32,448.72,70.8,65.7,0.333,297706.49999998,297721.59999998,85,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403447407,698723.00
06/22/2014 10:30,1,2.066,ACTIVE,215.6,426.65,60.03,1403447403,"033051125000132","019011112586793",27.00,26,0.284,302.95,450.64,55.5,37.5,0.122,271495.39999953,271509.49999955,95,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403447410,698724.00
06/22/2014 10:30,1,2.047,ACTIVE,215.3,337.62,60.00,1403447403,"033051125000135","019011112586793",26.89,27,0.318,301.79,453.17,54.7,43.3,0.377,267259.89999991,267273.99999991,99,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403447412,698725.00
06/22/2014 10:30,1,2.998,ACTIVE,214.4,341.45,60.03,1403447403,"040051121000116","019011112586793",26.13,23,0.342,298.41,448.84,77.9,73.1,0.366,314683.79999996,314701.29999994,84,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403447414,698726.00
06/22/2014 10:30,1,3.020,ACTIVE,215.0,320.61,60.03,1403447403,"040051121000068","019011112586793",23.88,25,0.315,303.03,449.73,71.8,67.6,0.341,317297.00000009,317312.50000009,45,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403447417,698727.00
06/22/2014 10:30,1,2.237,ACTIVE,214.5,346.30,60.03,1403447403,"033051125000118","019011112586793",39.45,26,0.393,315.23,389.51,87.8,84.0,0.411,346636.1000001,346656.70000006,78,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403447419,698728.00
06/22/2014 10:30,1,2.248,ACTIVE,215.5,351.51,60.00,1403447403,"033051125000150","019011112586793",39.32,27,0.392,316.36,389.74,87.9,84.2,0.414,349559.09999958,349579.59999958,92,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403447421,698729.00
06/22/2014 10:30,1,2.996,ACTIVE,215.4,325.79,60.00,1403447403,"040051121000185","019011112586793",25.75,27,0.338,301.46,451.70,76.7,72.6,0.362,314070.30000012,314087.80000012,35,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403447424,698730.00
06/22/2014 10:30,1,3.051,ACTIVE,215.1,346.73,60.03,1403447403,"040051121000195","019011112586793",25.64,26,0.344,302.73,449.77,77.8,73.6,0.367,317038.70000022,317056.00000022,40,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403447426,698731.00
06/22/2014 10:30,0,3.176,ACTIVE,216.22,351.97,59.970,1403447403,"274151322000083","019011112586793",28.61,35.00,0,330.03,391.04,92.0,86.9,0.367,162360.8,162360.8,12636,0,0,0,L,1151911521,0,123.36,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403447428,698732.00
06/22/2014 10:30,0,3.377,ACTIVE,216.90,354.97,59.965,1403447403,"274151322000076","019011112586793",29.18,37.00,0,333.33,399.76,99.9,94.5,0.384,166869.0,166869.0,12606,0,0,0,L,1151911521,0,123.81,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403447429,698733.00
06/22/2014 10:30,0,2.162,ACTIVE,216.45,421.10,59.970,1403447403,"274151322000094","019011112586793",38.74,35.60,0,390.44,457.17,85.0,80.1,0.327,106403.0,106403.0,12922,0,0,0,L,1151911521,0,123.36,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403447431,698734.00
06/22/2014 10:30,0,3.221,ACTIVE,216.67,348.36,59.970,1403447403,"274151322000052","019011112586793",28.75,36.80,0,330.03,396.15,93.7,88.5,0.358,162770.5,162770.5,12599,0,0,0,L,1151911521,0,123.36,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403447433,698735.00
06/22/2014 10:30,0,3.225,ACTIVE,216.67,349.86,59.970,1403447403,"274151322000085","019011112586793",28.75,34.00,0,331.53,394.95,93.9,88.7,0.354,161789.5,161789.5,12573,0,0,0,L,1151911521,0,124.27,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403447434,698736.00
06/22/2014 10:30,0,3.205,ACTIVE,216.22,350.17,59.965,1403447403,"274151322000087","019011112586793",27.39,43.00,0,327.92,390.14,88.8,83.8,0.336,155301.0,155301.0,12608,0,0,0,L,1151911521,0,123.81,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403447436,698737.00
06/22/2014 10:30,0,3.215,ACTIVE,216.45,354.07,59.981,1403447403,"274151322000088","019011112586793",28.37,35.00,0,328.82,394.35,92.4,87.2,0.340,156838.3,156838.3,12603,0,0,0,L,1151911521,0,124.04,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403447438,698738.00
06/22/2014 10:30,0,3.393,ACTIVE,216.45,355.58,59.965,1403447403,"274151322000095","019011112586793",29.04,35.60,0,333.63,395.55,99.7,94.3,0.371,165169.4,165169.4,12612,0,0,0,L,1151911521,0,123.59,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403447440,698739.00
06/22/2014 10:30,0,2.191,ACTIVE,217.35,421.40,59.965,1403447403,"274151322000068","019011112586793",38.72,37.50,0,393.45,460.78,86.0,81.1,0.318,104391.9,104391.9,13009,0,0,0,L,1151911521,0,124.04,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403447441,698740.00
06/22/2014 10:30,0,3.268,ACTIVE,216.67,354.37,59.986,1403447403,"274151322000054","019011112586793",28.57,36.50,0,329.13,393.45,94.5,89.3,0.354,160296.3,160296.3,12722,0,0,0,L,1151911521,0,123.81,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403447443,698741.00
06/22/2014 10:45,1,4.366,ACTIVE,216.0,327.92,60.03,1403448303,"040051121000097","019011112586793",25.66,29,0.498,316.85,385.59,111.5,106.8,0.507,331386.69999986,331413.29999986,41,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403448305,698742.00
06/22/2014 10:45,1,4.482,ACTIVE,215.9,348.48,60.03,1403448303,"040051121000095","019011112586793",23.12,29,0.456,317.20,381.10,103.1,98.1,0.470,297721.59999998,297745.59999998,87,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403448308,698743.00
06/22/2014 10:45,1,2.758,ACTIVE,216.1,336.38,60.03,1403448303,"033051125000132","019011112586793",34.28,27,0.416,301.47,450.44,94.1,89.6,0.436,271509.49999955,271532.19999954,97,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403448310,698744.00
06/22/2014 10:45,1,2.860,ACTIVE,216.6,330.39,60.03,1403448303,"033051125000135","019011112586793",34.16,29,0.433,300.64,452.36,97.2,93.4,0.449,267273.99999991,267296.39999991,101,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403448312,698745.00
06/22/2014 10:45,1,4.625,ALERT,215.4,328.23,60.00,1403448303,"040051121000116","019011112586793",25.52,25,0.522,315.79,384.12,117.5,112.0,0.535,314701.29999994,314727.69999994,86,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1403448315,698746.00
06/22/2014 10:45,1,4.671,ACTIVE,216.0,357.67,60.03,1403448303,"040051121000068","019011112586793",23.06,27,0.475,316.39,382.10,107.1,102.2,0.491,317312.50000009,317337.10000009,47,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403448317,698747.00
06/22/2014 10:45,1,3.518,ACTIVE,215.6,365.52,60.03,1403448303,"033051125000118","019011112586793",39.27,28,0.615,313.85,394.65,137.4,131.7,0.615,346656.70000006,346686.90000011,80,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403448319,698748.00
06/22/2014 10:45,1,3.733,ACTIVE,216.8,324.45,60.00,1403448303,"033051125000150","019011112586793",39.55,29,0.658,313.33,394.13,146.9,142.1,0.661,349579.59999958,349609.89999959,94,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403448321,698749.00
06/22/2014 10:45,1,5.806,ACTIVE,217.1,368.51,60.00,1403448303,"040051121000185","019011112586793",25.64,29,0.659,317.61,385.49,148.1,142.1,0.660,314087.80000012,314114.30000012,37,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403448324,698750.00
06/22/2014 10:45,1,6.556,ACTIVE,217.2,376.77,60.00,1403448303,"040051121000195","019011112586793",25.58,28,0.742,316.08,386.66,166.8,160.2,0.734,317056.00000022,317082.90000022,42,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403448326,698751.00
06/22/2014 10:45,0,7.033,ACTIVE,218.26,370.00,59.944,1403448303,"274151322000083","019011112586793",28.01,39.00,0,333.03,400.06,199.3,190.5,0.800,162391.9,162391.9,12637,0,0,0,L,1151911521,0,124.27,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403448328,698752.00
06/22/2014 10:45,0,7.582,ACTIVE,219.39,370.90,59.981,1403448303,"274151322000076","019011112586793",28.65,40.20,0,334.54,403.37,220.1,210.5,0.849,166902.8,166902.8,12607,0,0,0,L,1151911521,0,124.94,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403448330,698753.00
06/22/2014 10:45,0,4.891,ACTIVE,218.71,439.43,59.959,1403448303,"274151322000094","019011112586793",39.34,39.80,0,398.26,461.08,194.4,185.8,0.742,106431.8,106431.8,12923,0,0,0,L,1151911521,0,124.49,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403448332,698754.00
06/22/2014 10:45,0,7.342,ACTIVE,218.71,374.51,59.965,1403448303,"274151322000052","019011112586793",27.87,41.30,0,333.03,400.36,207.3,198.1,0.787,162802.2,162802.2,12600,0,0,0,L,1151911521,0,124.49,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403448333,698755.00
06/22/2014 10:45,0,8.037,ACTIVE,219.16,358.88,59.965,1403448303,"274151322000085","019011112586793",28.01,37.50,0,334.54,403.97,228.0,218.1,0.862,161821.4,161821.4,12574,0,0,0,L,1151911521,0,125.40,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403448335,698756.00
06/22/2014 10:45,0,7.680,ACTIVE,218.71,372.11,59.959,1403448303,"274151322000087","019011112586793",26.50,49.00,0,333.03,398.86,205.9,196.8,0.782,155331.0,155331.0,12609,0,0,0,L,1151911521,0,124.94,125.17,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403448337,698757.00
06/22/2014 10:45,0,7.588,ACTIVE,218.93,366.10,59.959,1403448303,"274151322000088","019011112586793",27.99,38.80,0,332.73,400.66,215.0,205.6,0.800,156869.6,156869.6,12604,0,0,0,L,1151911521,0,125.40,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403448338,698758.00
06/22/2014 10:45,0,7.654,ACTIVE,218.48,371.81,59.965,1403448303,"274151322000095","019011112586793",28.53,39.30,0,332.73,403.97,220.9,211.3,0.813,165203.1,165203.1,12613,0,0,0,L,1151911521,0,124.72,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403448340,698759.00
06/22/2014 10:45,0,4.600,ACTIVE,219.39,437.03,59.970,1403448303,"274151322000068","019011112586793",38.72,41.50,0,397.05,464.38,180.5,172.3,0.685,104421.0,104421.0,13010,0,0,0,L,1151911521,0,124.94,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403448342,698760.00
06/22/2014 10:45,0,6.391,ACTIVE,218.03,370.00,59.975,1403448303,"274151322000054","019011112586793",28.07,40.80,0,332.73,403.37,181.5,173.3,0.685,160328.2,160328.2,12723,0,0,0,L,1151911521,0,124.49,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403448344,698761.00
06/22/2014 11:00,1,6.473,ACTIVE,218.2,344.90,60.03,1403449203,"040051121000097","019011112586793",25.17,31,0.717,316.83,391.25,162.1,155.7,0.713,331413.29999986,331447.19999986,43,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403449205,698762.00
06/22/2014 11:00,1,6.512,ACTIVE,217.3,343.57,60.00,1403449203,"040051121000095","019011112586793",22.79,31,0.657,316.61,384.82,147.7,142.3,0.657,297745.59999998,297776.09999998,89,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403449208,698763.00
06/22/2014 11:00,1,4.378,ACTIVE,218.3,355.80,60.00,1403449203,"033051125000132","019011112586793",34.01,29,0.655,318.62,384.13,148.1,142.3,0.656,271532.19999954,271561.49999955,99,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403449210,698764.00
06/22/2014 11:00,1,4.243,ACTIVE,217.8,325.58,60.00,1403449203,"033051125000135","019011112586793",33.44,31,0.629,317.88,383.78,141.2,136.6,0.626,267296.39999991,267325.29999991,103,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403449212,698765.00
06/22/2014 11:00,1,5.119,ACTIVE,216.9,323.26,60.03,1403449203,"040051121000116","019011112586793",25.42,26,0.578,314.61,391.02,129.4,124.7,0.580,314727.69999994,314761.59999994,89,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403449214,698766.00
06/22/2014 11:00,1,4.860,ACTIVE,216.9,348.28,60.03,1403449203,"040051121000068","019011112586793",22.56,29,0.487,318.10,385.67,109.1,105.3,0.496,317337.10000009,317368.20000009,49,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403449217,698767.00
06/22/2014 11:00,1,4.247,ACTIVE,217.3,355.15,60.00,1403449203,"033051125000118","019011112586793",36.64,30,0.692,311.71,395.74,154.8,149.6,0.689,346686.90000011,346725.50000007,82,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403449219,698768.00
06/22/2014 11:00,1,4.467,ACTIVE,217.8,372.40,60.03,1403449203,"033051125000150","019011112586793",39.62,31,0.782,314.16,396.18,176.1,169.2,0.779,349609.89999959,349648.39999959,96,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403449221,698769.00
06/22/2014 11:00,1,6.500,ALERT,218.0,328.53,60.00,1403449203,"040051121000185","019011112586793",25.23,32,0.725,316.89,390.97,163.1,157.3,0.717,314114.30000012,314148.00000011,39,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1403449224,698770.00
06/22/2014 11:00,1,6.251,ACTIVE,217.2,342.76,60.00,1403449203,"040051121000195","019011112586793",25.12,30,0.693,316.79,391.91,156.3,149.9,0.690,317082.90000022,317117.20000022,44,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403449226,698771.00
06/22/2014 11:00,0,6.520,ACTIVE,218.48,358.88,59.959,1403449203,"274151322000083","019011112586793",27.67,42.00,0,333.63,402.77,182.5,174.2,0.729,162430.9,162430.9,12638,0,0,0,L,1151911521,0,124.49,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403449228,698772.00
06/22/2014 11:00,0,6.797,ACTIVE,219.16,353.17,59.965,1403449203,"274151322000076","019011112586793",28.23,45.00,0,333.93,404.87,194.2,185.6,0.751,166945.3,166945.3,12608,0,0,0,L,1151911521,0,124.72,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403449229,698773.00
06/22/2014 11:00,0,4.303,ACTIVE,218.48,427.11,59.954,1403449203,"274151322000094","019011112586793",37.93,43.40,0,388.94,460.17,164.4,156.8,0.632,106468.1,106468.1,12924,0,0,0,L,1151911521,0,124.27,126.07,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403449231,698774.00
06/22/2014 11:00,0,6.254,ACTIVE,218.71,353.47,59.959,1403449203,"274151322000052","019011112586793",28.25,44.80,0,333.63,402.77,178.8,170.7,0.681,162841.8,162841.8,12601,0,0,0,L,1151911521,0,124.49,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403449233,698775.00
06/22/2014 11:00,0,6.955,ACTIVE,219.16,371.51,59.954,1403449203,"274151322000085","019011112586793",27.91,40.40,0,333.63,403.07,196.5,187.7,0.738,161861.0,161861.0,12575,0,0,0,L,1151911521,0,124.94,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403449235,698776.00
06/22/2014 11:00,0,6.598,ACTIVE,218.71,353.17,59.959,1403449203,"274151322000087","019011112586793",26.08,54.30,0,333.63,399.46,174.2,166.2,0.658,155367.8,155367.8,12610,0,0,0,L,1151911521,0,124.72,125.85,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403449236,698777.00
06/22/2014 11:00,0,6.764,ACTIVE,218.48,354.07,59.954,1403449203,"274151322000088","019011112586793",27.31,42.00,0,333.63,402.16,187.1,178.7,0.703,156908.7,156908.7,12605,0,0,0,L,1151911521,0,125.17,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403449238,698778.00
06/22/2014 11:00,0,7.229,ACTIVE,218.71,366.10,59.949,1403449203,"274151322000095","019011112586793",28.35,43.40,0,332.73,406.37,207.5,198.3,0.769,165244.8,165244.8,12614,0,0,0,L,1151911521,0,124.72,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403449240,698779.00
06/22/2014 11:00,0,4.725,ACTIVE,220.29,429.22,59.959,1403449203,"274151322000068","019011112586793",38.17,44.80,0,388.94,461.98,183.3,175.0,0.685,104457.4,104457.4,13011,0,0,0,L,1151911521,0,125.17,126.30,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403449241,698780.00
06/22/2014 11:00,0,7.105,ACTIVE,219.39,379.02,59.959,1403449203,"274151322000054","019011112586793",27.59,44.80,0,333.33,403.37,198.6,189.8,0.751,160367.6,160367.6,12724,0,0,0,L,1151911521,0,124.72,125.85,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403449243,698781.00
06/22/2014 11:15,1,6.624,ACTIVE,217.6,321.25,60.00,1403450103,"040051121000097","019011112586793",24.90,32,0.730,317.38,382.03,164.1,158.2,0.721,331447.19999986,331484.89999986,45,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403450106,698782.00
06/22/2014 11:15,1,6.693,ACTIVE,217.4,328.20,60.00,1403450103,"040051121000095","019011112586793",22.12,33,0.657,317.40,377.83,147.3,142.0,0.649,297776.09999998,297809.99999998,91,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403450108,698783.00
06/22/2014 11:15,1,4.281,ACTIVE,217.8,345.41,60.00,1403450103,"033051125000132","019011112586793",33.47,32,0.629,318.70,376.41,142.6,136.8,0.635,271561.49999955,271594.09999957,101,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403450111,698784.00
06/22/2014 11:15,1,4.223,ACTIVE,217.5,324.65,60.00,1403450103,"033051125000135","019011112586793",33.14,33,0.621,318.49,376.32,139.3,134.4,0.623,267325.29999991,267357.49999991,105,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403450113,698785.00
06/22/2014 11:15,1,6.592,ACTIVE,216.6,347.81,60.00,1403450103,"040051121000116","019011112586793",24.93,28,0.729,315.89,380.93,163.5,156.8,0.724,314761.59999994,314799.19999994,91,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403450115,698786.00
06/22/2014 11:15,1,6.621,ACTIVE,217.3,368.17,60.00,1403450103,"040051121000068","019011112586793",22.30,31,0.653,317.60,378.06,146.9,141.2,0.655,317368.20000009,317402.80000009,51,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403450118,698787.00
