ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/22/2014 11:15,1,4.789,ACTIVE,217.2,358.00,60.03,1403450103,"033051125000118","019011112586793",38.43,32,0.819,314.58,389.24,183.1,176.6,0.808,346725.50000007,346768.50000007,84,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403450120,698788.00
06/22/2014 11:15,1,4.624,ACTIVE,217.6,344.61,60.00,1403450103,"033051125000150","019011112586793",38.54,33,0.795,314.43,389.18,177.3,171.8,0.783,349648.39999959,349691.69999959,98,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403450122,698789.00
06/22/2014 11:15,1,6.387,ACTIVE,217.6,366.66,60.00,1403450103,"040051121000185","019011112586793",24.68,34,0.697,317.62,381.92,156.9,151.2,0.696,314148.00000011,314186.00000011,42,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403450124,698790.00
06/22/2014 11:15,1,6.626,ACTIVE,217.3,337.66,60.03,1403450103,"040051121000195","019011112586793",24.78,32,0.725,317.16,382.40,163.4,156.5,0.719,317117.20000022,317155.30000022,46,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403450127,698791.00
06/22/2014 11:15,0,6.869,ACTIVE,218.71,369.70,59.959,1403450103,"274151322000083","019011112586793",26.88,45.30,0,331.83,394.35,187.0,178.6,0.742,162474.4,162474.4,12639,0,0,0,L,1151911521,0,124.27,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403450128,698792.00
06/22/2014 11:15,0,7.209,ACTIVE,219.84,377.82,59.944,1403450103,"274151322000076","019011112586793",27.59,48.30,0,336.64,397.96,201.3,192.4,0.769,166992.4,166992.4,12609,0,0,0,L,1151911521,0,125.17,126.30,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403450130,698793.00
06/22/2014 11:15,0,4.418,ACTIVE,219.16,415.39,59.959,1403450103,"274151322000094","019011112586793",37.51,45.30,0,387.44,451.46,167.8,160.0,0.641,106508.8,106508.8,12925,0,0,0,L,1151911521,0,124.27,126.30,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403450132,698794.00
06/22/2014 11:15,0,6.695,ACTIVE,219.16,356.18,59.949,1403450103,"274151322000052","019011112586793",27.21,48.00,0,334.54,395.55,184.4,176.1,0.694,162885.9,162885.9,12602,0,0,0,L,1151911521,0,124.49,125.85,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403450133,698795.00
06/22/2014 11:15,0,6.785,ACTIVE,219.16,360.38,59.949,1403450103,"274151322000085","019011112586793",27.12,43.60,0,336.34,396.15,186.3,177.9,0.712,161905.2,161905.2,12576,0,0,0,L,1151911521,0,125.17,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403450135,698796.00
06/22/2014 11:15,0,6.473,ACTIVE,219.16,351.97,59.959,1403450103,"274151322000087","019011112586793",25.54,59.80,0,333.63,392.55,167.3,159.6,0.628,155408.5,155408.5,12611,0,0,0,L,1151911521,0,124.94,125.85,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403450137,698797.00
06/22/2014 11:15,0,6.490,ACTIVE,218.93,352.87,59.954,1403450103,"274151322000088","019011112586793",26.88,45.50,0,334.54,395.25,176.5,168.4,0.650,156952.0,156952.0,12606,0,0,0,L,1151911521,0,124.94,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403450139,698798.00
06/22/2014 11:15,0,6.793,ACTIVE,218.71,369.70,59.949,1403450103,"274151322000095","019011112586793",27.57,46.40,0,333.93,397.35,189.6,181.1,0.707,165291.2,165291.2,12615,0,0,0,L,1151911521,0,124.94,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403450141,698799.00
06/22/2014 11:15,0,4.232,ACTIVE,219.84,419.30,59.959,1403450103,"274151322000068","019011112586793",38.59,48.00,0,387.14,456.27,164.0,156.4,0.610,104498.1,104498.1,13012,0,0,0,L,1151911521,0,125.17,126.07,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403450143,698800.00
06/22/2014 11:15,0,6.561,ACTIVE,218.93,353.77,59.954,1403450103,"274151322000054","019011112586793",26.64,48.30,0,332.13,395.55,177.0,168.9,0.663,160411.4,160411.4,12725,0,0,0,L,1151911521,0,124.72,125.62,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403450144,698801.00
06/22/2014 11:30,1,6.753,ACTIVE,217.4,341.48,60.03,1403451003,"040051121000097","019011112586793",24.45,35,0.730,317.13,381.45,164.3,157.7,0.726,331484.89999986,331520.99999986,47,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403451006,698802.00
06/22/2014 11:30,1,6.783,ACTIVE,216.9,351.88,60.03,1403451003,"040051121000095","019011112586793",21.77,35,0.654,316.56,376.39,146.9,141.2,0.649,297809.99999998,297842.29999998,93,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403451008,698803.00
06/22/2014 11:30,1,4.332,ACTIVE,217.6,370.22,60.00,1403451003,"033051125000135","019011112586793",32.38,36,0.622,318.37,375.32,139.5,134.5,0.621,267357.49999991,267388.19999991,107,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403451012,698804.00
06/22/2014 11:30,1,6.732,ACTIVE,216.4,341.31,60.00,1403451003,"040051121000116","019011112586793",24.45,30,0.730,312.93,380.77,163.8,157.1,0.724,314799.19999994,314834.99999994,93,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403451015,698805.00
06/22/2014 11:30,1,6.897,ACTIVE,217.1,328.78,60.00,1403451003,"040051121000068","019011112586793",21.86,33,0.666,317.21,377.71,150.0,144.1,0.664,317402.80000009,317435.40000009,53,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403451017,698806.00
06/22/2014 11:30,1,5.025,ACTIVE,216.7,357.08,60.00,1403451003,"033051125000118","019011112586793",37.83,34,0.845,313.52,389.13,189.1,182.0,0.833,346768.50000007,346809.60000009,86,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403451019,698807.00
06/22/2014 11:30,1,4.963,ACTIVE,217.0,365.99,60.03,1403451003,"033051125000150","019011112586793",38.17,35,0.841,314.13,388.56,188.5,181.4,0.827,349691.69999959,349732.69999959,100,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403451021,698808.00
06/22/2014 11:30,1,6.842,ACTIVE,217.5,367.89,60.00,1403451003,"040051121000185","019011112586793",24.29,37,0.737,317.14,381.80,165.4,159.2,0.726,314186.00000011,314222.10000007,44,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403451024,698809.00
06/22/2014 11:30,1,6.882,ACTIVE,216.9,322.71,60.03,1403451003,"040051121000195","019011112586793",24.51,35,0.746,317.30,383.14,167.8,160.4,0.739,317155.30000022,317191.80000022,48,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403451026,698810.00
06/22/2014 11:30,0,7.066,ACTIVE,218.26,360.99,59.975,1403451003,"274151322000083","019011112586793",26.74,48.30,0,334.24,395.55,191.3,182.7,0.773,162516.0,162516.0,12640,0,0,0,L,1151911521,0,123.81,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403451028,698811.00
06/22/2014 11:30,0,7.533,ACTIVE,219.16,372.11,59.970,1403451003,"274151322000076","019011112586793",27.02,50.80,0,337.54,398.26,205.9,196.8,0.795,167037.1,167037.1,12610,0,0,0,L,1151911521,0,124.27,126.07,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403451029,698812.00
06/22/2014 11:30,0,4.746,ACTIVE,218.71,416.29,59.970,1403451003,"274151322000094","019011112586793",37.43,48.80,0,382.93,450.26,179.8,171.6,0.694,106547.5,106547.5,12926,0,0,0,L,1151911521,0,124.04,126.07,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403451031,698813.00
06/22/2014 11:30,0,7.082,ACTIVE,218.71,374.51,59.970,1403451003,"274151322000052","019011112586793",26.92,51.30,0,335.74,395.85,193.0,184.4,0.738,162927.9,162927.9,12603,0,0,0,L,1151911521,0,123.59,126.07,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403451033,698814.00
06/22/2014 11:30,0,7.119,ACTIVE,218.71,363.69,59.975,1403451003,"274151322000085","019011112586793",26.92,47.00,0,338.14,396.75,194.1,185.4,0.729,161947.3,161947.3,12577,0,0,0,L,1151911521,0,124.94,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403451034,698815.00
06/22/2014 11:30,0,7.025,ACTIVE,218.71,375.11,59.970,1403451003,"274151322000087","019011112586793",24.99,65.30,0,336.94,391.94,177.8,169.7,0.676,155447.2,155447.2,12612,0,0,0,L,1151911521,0,124.49,125.85,0000,59,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403451036,698816.00
06/22/2014 11:30,0,7.123,ACTIVE,218.71,369.40,59.975,1403451003,"274151322000088","019011112586793",26.42,48.30,0,337.24,395.25,190.6,182.0,0.716,156993.3,156993.3,12607,0,0,0,L,1151911521,0,125.17,125.62,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403451038,698817.00
06/22/2014 11:30,0,7.424,ACTIVE,218.48,379.62,59.981,1403451003,"274151322000095","019011112586793",27.17,49.30,0,333.93,398.56,204.1,195.0,0.760,165335.6,165335.6,12616,0,0,0,L,1151911521,0,124.49,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403451040,698818.00
06/22/2014 11:30,0,4.637,ACTIVE,219.39,431.92,59.981,1403451003,"274151322000068","019011112586793",38.21,50.40,0,383.53,452.66,179.3,171.1,0.667,104536.8,104536.8,13013,0,0,0,L,1151911521,0,124.72,126.07,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403451042,698819.00
06/22/2014 11:30,0,7.152,ACTIVE,218.71,376.01,59.981,1403451003,"274151322000054","019011112586793",26.48,51.00,0,335.74,396.45,191.6,183.0,0.725,160453.0,160453.0,12726,0,0,0,L,1151911521,0,124.49,125.40,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403451043,698820.00
06/22/2014 11:30,1,4.403,ACTIVE,217.4,339.71,60.03,1403451003,"033051125000132","019011112586793",32.78,34,0.635,319.13,375.00,143.6,137.2,0.643,271594.09999957,271626.39999952,105,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403451045,698821.00
06/22/2014 11:45,1,7.089,ACTIVE,217.3,343.86,60.00,1403451903,"040051121000097","019011112586793",25.02,35,0.782,316.70,385.50,176.5,169.3,0.777,331520.99999986,331558.49999986,49,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403451905,698822.00
06/22/2014 11:45,1,7.176,ACTIVE,217.1,323.48,60.00,1403451903,"040051121000095","019011112586793",22.07,36,0.702,316.49,379.54,157.6,151.6,0.693,297842.29999998,297875.69999998,95,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403451907,698823.00
06/22/2014 11:45,1,4.667,ACTIVE,217.6,358.22,60.03,1403451903,"033051125000132","019011112586793",32.80,35,0.674,318.42,377.59,152.3,145.9,0.673,271626.39999952,271657.39999952,107,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403451910,698824.00
06/22/2014 11:45,1,4.535,ACTIVE,217.6,365.41,60.00,1403451903,"033051125000135","019011112586793",33.23,36,0.669,317.90,377.73,149.9,144.8,0.664,267388.19999991,267419.99999991,109,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403451912,698825.00
06/22/2014 11:45,1,7.054,ACTIVE,216.7,321.37,60.00,1403451903,"040051121000116","019011112586793",24.83,31,0.779,313.88,383.70,174.3,167.4,0.770,314834.99999994,314871.99999994,95,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403451914,698826.00
06/22/2014 11:45,1,7.268,ACTIVE,217.2,343.40,60.00,1403451903,"040051121000068","019011112586793",22.08,34,0.707,317.50,380.03,159.7,152.4,0.708,317435.40000009,317469.30000009,55,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403451916,698827.00
06/22/2014 11:45,1,5.035,ACTIVE,217.4,384.70,60.00,1403451903,"033051125000118","019011112586793",40.52,35,0.906,313.69,392.84,203.0,196.0,0.886,346809.60000009,346852.4000001,88,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403451918,698828.00
06/22/2014 11:45,1,5.154,ACTIVE,217.0,325.13,60.00,1403451903,"033051125000150","019011112586793",39.57,36,0.905,313.70,393.03,202.9,195.7,0.883,349732.69999959,349775.49999959,102,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403451921,698829.00
06/22/2014 11:45,1,7.291,ACTIVE,218.0,377.59,60.03,1403451903,"040051121000185","019011112586793",24.75,37,0.799,316.56,385.80,179.6,173.2,0.787,314222.10000007,314259.60000007,46,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403451923,698830.00
06/22/2014 11:45,1,7.239,ACTIVE,217.4,328.93,60.00,1403451903,"040051121000195","019011112586793",24.93,36,0.796,315.79,385.15,179.6,171.9,0.784,317191.80000022,317229.60000022,50,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403451925,698831.00
06/22/2014 11:45,0,7.490,ACTIVE,218.48,362.79,59.965,1403451903,"274151322000083","019011112586793",27.15,51.30,0,333.33,397.66,205.8,196.7,0.822,162559.2,162559.2,12641,0,0,0,L,1151911521,0,123.81,125.85,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403451927,698832.00
06/22/2014 11:45,0,8.020,ACTIVE,220.06,381.73,59.959,1403451903,"274151322000076","019011112586793",27.75,53.00,0,337.24,401.56,225.3,215.5,0.844,167083.6,167083.6,12611,0,0,0,L,1151911521,0,124.94,126.53,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403451929,698833.00
06/22/2014 11:45,0,5.209,ACTIVE,219.16,408.78,59.970,1403451903,"274151322000094","019011112586793",37.79,50.00,0,381.42,447.55,198.8,189.9,0.756,106587.8,106587.8,12927,0,0,0,L,1151911521,0,124.04,126.53,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403451930,698834.00
06/22/2014 11:45,0,8.031,ACTIVE,219.39,375.71,59.970,1403451903,"274151322000052","019011112586793",27.51,54.00,0,336.94,400.06,223.7,213.9,0.853,162971.7,162971.7,12604,0,0,0,L,1151911521,0,124.27,126.30,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403451932,698835.00
06/22/2014 11:45,0,8.127,ACTIVE,219.84,373.31,59.959,1403451903,"274151322000085","019011112586793",27.10,50.40,0,336.94,401.26,222.8,213.2,0.809,161990.8,161990.8,12578,0,0,0,L,1151911521,0,125.40,126.07,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403451934,698836.00
06/22/2014 11:45,0,8.020,ACTIVE,219.39,354.67,59.965,1403451903,"274151322000087","019011112586793",25.11,69.00,0,335.44,396.75,203.8,194.8,0.778,155487.1,155487.1,12613,0,0,0,L,1151911521,0,124.72,126.07,0000,63,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403451936,698837.00
06/22/2014 11:45,0,8.172,ALERT,219.16,377.52,59.949,1403451903,"274151322000088","019011112586793",26.64,50.60,0,302.68,399.76,220.4,210.8,0.822,157036.1,157036.1,12608,0,0,0,L,1151911521,0,125.40,125.85,0002,43,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403451938,698838.00
06/22/2014 11:45,0,8.316,ACTIVE,219.39,367.00,59.965,1403451903,"274151322000095","019011112586793",27.43,52.50,0,334.54,404.27,231.1,221.1,0.853,165381.6,165381.6,12617,0,0,0,L,1151911521,0,124.94,125.85,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403451940,698839.00
06/22/2014 11:45,0,5.336,ACTIVE,220.29,427.71,59.965,1403451903,"274151322000068","019011112586793",38.49,51.80,0,380.52,453.26,208.1,199.0,0.778,104577.3,104577.3,13014,0,0,0,L,1151911521,0,124.94,126.53,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403451942,698840.00
06/22/2014 11:45,0,8.244,ACTIVE,220.06,369.10,59.975,1403451903,"274151322000054","019011112586793",27.06,52.50,0,324.62,437.93,225.8,216.1,0.822,160496.4,160496.4,12727,0,0,0,L,1151911521,0,124.94,126.30,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403451943,698841.00
06/22/2014 12:00,1,5.584,ALERT,216.8,350.64,60.03,1403452804,"040051121000097","019011112586793",24.85,36,0.615,315.89,389.78,138.1,132.5,0.621,331558.49999986,331595.69999986,51,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,1,1403452807,698842.00
06/22/2014 12:00,1,5.709,ACTIVE,216.3,338.74,60.00,1403452804,"040051121000095","019011112586793",22.00,37,0.556,316.27,382.98,124.9,119.8,0.561,297875.69999998,297908.89999998,97,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403452809,698843.00
06/22/2014 12:00,1,3.759,ACTIVE,216.8,324.92,60.03,1403452804,"033051125000132","019011112586793",32.70,37,0.542,318.17,382.09,122.3,117.0,0.550,271657.39999952,271688.99999954,109,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403452812,698844.00
06/22/2014 12:00,1,3.754,ACTIVE,217.3,340.44,60.03,1403452804,"033051125000135","019011112586793",32.74,38,0.544,317.38,381.59,122.3,117.8,0.553,267419.99999991,267451.29999991,111,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403452814,698845.00
06/22/2014 12:00,1,5.993,ACTIVE,216.1,334.21,60.00,1403452804,"040051121000116","019011112586793",24.74,32,0.656,314.92,387.73,147.5,140.8,0.658,314871.99999994,314908.79999994,97,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403452816,698846.00
06/22/2014 12:00,1,6.169,ACTIVE,216.7,327.22,60.03,1403452804,"040051121000068","019011112586793",21.98,36,0.598,317.25,383.61,134.9,129.0,0.605,317469.30000009,317502.70000009,57,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403452819,698847.00
06/22/2014 12:00,1,4.279,ACTIVE,216.4,333.39,60.00,1403452804,"033051125000118","019011112586793",38.26,36,0.728,313.32,395.99,162.9,156.4,0.723,346852.4000001,346894.50000006,90,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403452821,698848.00
06/22/2014 12:00,1,4.230,ALERT,216.2,353.87,60.03,1403452804,"033051125000150","019011112586793",37.98,37,0.715,313.61,394.84,159.8,154.0,0.711,349775.49999959,349817.39999959,104,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,1,1403452823,698849.00
06/22/2014 12:00,1,5.686,ACTIVE,216.7,326.24,60.03,1403452804,"040051121000185","019011112586793",24.36,38,0.614,317.35,389.33,137.8,132.5,0.619,314259.60000007,314296.60000007,48,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403452826,698850.00
06/22/2014 12:00,1,5.645,ACTIVE,216.3,325.09,60.00,1403452804,"040051121000195","019011112586793",24.36,38,0.607,315.99,390.10,136.9,130.7,0.613,317229.60000022,317266.70000022,52,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403452828,698851.00
06/22/2014 12:00,0,5.768,ACTIVE,217.35,352.27,59.965,1403452804,"274151322000083","019011112586793",27.33,52.30,0,332.73,401.56,159.6,152.1,0.636,162601.8,162601.8,12642,0,0,0,L,1151911521,0,123.59,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403452830,698852.00
06/22/2014 12:00,0,6.172,ACTIVE,218.71,351.07,59.965,1403452804,"274151322000076","019011112586793",27.43,54.30,0,336.04,405.77,171.5,163.6,0.658,167129.3,167129.3,12612,0,0,0,L,1151911521,0,124.04,125.62,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403452832,698853.00
06/22/2014 12:00,0,4.037,ACTIVE,218.03,397.66,59.975,1403452804,"274151322000094","019011112586793",36.24,51.80,0,378.42,447.85,148.2,141.2,0.575,106627.3,106627.3,12928,0,0,0,L,1151911521,0,123.59,125.62,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403452833,698854.00
06/22/2014 12:00,0,5.854,ACTIVE,217.80,366.70,59.970,1403452804,"274151322000052","019011112586793",27.39,54.30,0,334.54,403.37,162.2,154.6,0.619,163014.7,163014.7,12605,0,0,0,L,1151911521,0,123.81,125.40,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403452835,698855.00
06/22/2014 12:00,0,5.996,ACTIVE,218.26,356.48,59.944,1403452804,"274151322000085","019011112586793",26.92,52.30,0,337.24,402.16,163.5,155.9,0.619,162033.5,162033.5,12579,0,0,0,L,1151911521,0,124.49,125.40,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403452837,698856.00
06/22/2014 12:00,0,5.945,ACTIVE,218.03,349.56,59.965,1403452804,"274151322000087","019011112586793",25.09,72.70,0,336.04,397.66,151.1,143.9,0.575,155526.3,155526.3,12614,0,0,0,L,1151911521,0,124.04,125.40,0000,65,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403452839,698857.00
06/22/2014 12:00,0,6.004,ACTIVE,217.80,368.80,59.959,1403452804,"274151322000088","019011112586793",26.72,51.80,0,336.64,401.56,162.3,154.7,0.610,157078.0,157078.0,12610,0,0,0,L,1151911521,0,124.49,125.17,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403452840,698858.00
06/22/2014 12:00,0,6.264,ACTIVE,217.80,367.30,59.954,1403452804,"274151322000095","019011112586793",27.59,53.50,0,333.63,405.47,174.9,166.9,0.650,165426.5,165426.5,12618,0,0,0,L,1151911521,0,124.27,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403452842,698859.00
06/22/2014 12:00,0,4.074,ACTIVE,218.93,401.86,59.959,1403452804,"274151322000068","019011112586793",37.03,52.80,0,382.63,454.16,152.9,145.7,0.583,104616.6,104616.6,13015,0,0,0,L,1151911521,0,124.49,125.85,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403452844,698860.00
06/22/2014 12:00,0,6.092,ACTIVE,218.03,353.77,59.954,1403452804,"274151322000054","019011112586793",26.86,54.50,0,332.13,403.07,165.6,157.9,0.623,160538.5,160538.5,12728,0,0,0,L,1151911521,0,124.04,125.17,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403452846,698861.00
06/22/2014 12:15,1,7.059,ACTIVE,218.6,327.29,60.03,1403453703,"040051121000097","019011112586793",24.53,37,0.761,316.98,390.84,172.3,165.2,0.752,331595.69999986,331634.69999986,54,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403453706,698862.00
06/22/2014 12:15,1,7.162,ALERT,217.9,323.10,60.00,1403453703,"040051121000095","019011112586793",21.78,38,0.690,317.17,384.30,155.2,149.5,0.681,297908.89999998,297943.69999998,99,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1403453709,698863.00
06/22/2014 12:15,1,4.634,ACTIVE,217.5,362.92,60.00,1403453703,"033051125000132","019011112586793",32.78,37,0.667,313.26,383.64,151.1,144.5,0.669,271688.99999954,271722.49999954,111,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403453711,698864.00
06/22/2014 12:15,1,4.571,ACTIVE,218.4,369.86,60.03,1403453703,"033051125000135","019011112586793",32.78,38,0.664,317.95,383.34,149.1,144.3,0.661,267451.29999991,267484.39999991,113,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403453713,698865.00
06/22/2014 12:15,1,7.103,ACTIVE,217.2,344.65,60.00,1403453703,"040051121000116","019011112586793",24.65,32,0.772,315.58,389.61,174.2,167.0,0.765,314908.79999994,314947.49999994,99,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403453716,698866.00
06/22/2014 12:15,1,7.304,ACTIVE,217.9,323.92,60.00,1403453703,"040051121000068","019011112586793",21.75,37,0.699,317.47,384.76,158.0,151.6,0.696,317502.70000009,317537.90000009,59,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403453718,698867.00
06/22/2014 12:15,1,5.255,ACTIVE,218.5,378.58,60.03,1403453703,"033051125000118","019011112586793",38.32,37,0.887,312.22,394.63,200.4,192.9,0.867,346894.50000006,346938.9000001,92,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403453720,698868.00
06/22/2014 12:15,1,5.187,ACTIVE,218.3,345.68,60.00,1403453703,"033051125000150","019011112586793",38.30,38,0.879,311.87,395.96,197.7,190.5,0.860,349817.39999959,349861.89999959,107,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403453723,698869.00
06/22/2014 12:15,1,7.157,ACTIVE,218.5,333.67,60.00,1403453703,"040051121000185","019011112586793",24.39,39,0.771,316.94,391.61,173.7,167.6,0.760,314296.60000007,314336.00000011,50,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403453725,698870.00
06/22/2014 12:15,1,7.091,ACTIVE,217.8,365.35,60.00,1403453703,"040051121000195","019011112586793",24.52,38,0.763,316.46,389.93,173.0,164.8,0.755,317266.70000022,317306.00000022,54,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403453727,698871.00
06/22/2014 12:15,0,7.188,ACTIVE,218.71,366.70,59.954,1403453703,"274151322000083","019011112586793",27.06,55.80,0,336.64,402.77,196.9,188.1,0.773,162647.1,162647.1,12643,0,0,0,L,1151911521,0,124.49,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403453729,698872.00
06/22/2014 12:15,0,7.615,ACTIVE,219.84,374.21,59.949,1403453703,"274151322000076","019011112586793",27.33,57.30,0,336.34,405.77,210.6,201.3,0.804,167177.7,167177.7,12613,0,0,0,L,1151911521,0,125.17,126.07,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403453731,698873.00
06/22/2014 12:15,0,4.697,ACTIVE,219.16,423.81,59.965,1403453703,"274151322000094","019011112586793",38.39,53.30,0,380.22,451.46,182.4,174.1,0.698,106669.5,106669.5,12929,0,0,0,L,1151911521,0,124.49,126.07,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403453733,698874.00
06/22/2014 12:15,0,7.275,ACTIVE,219.39,382.63,59.959,1403453703,"274151322000052","019011112586793",27.10,56.00,0,336.34,403.37,199.3,190.5,0.769,163060.4,163060.4,12606,0,0,0,L,1151911521,0,124.49,126.07,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403453734,698875.00
06/22/2014 12:15,0,7.273,ACTIVE,219.16,363.99,59.959,1403453703,"274151322000085","019011112586793",26.92,54.50,0,337.54,402.46,198.3,189.4,0.747,162079.0,162079.0,12580,0,0,0,L,1151911521,0,125.40,125.40,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403453736,698876.00
06/22/2014 12:15,0,7.176,ACTIVE,219.16,375.41,59.965,1403453703,"274151322000087","019011112586793",24.89,77.00,0,336.94,398.56,180.8,172.6,0.676,155568.0,155568.0,12615,0,0,0,L,1151911521,0,124.72,125.62,0000,69,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403453738,698877.00
06/22/2014 12:15,0,7.256,ACTIVE,219.16,379.92,59.970,1403453703,"274151322000088","019011112586793",26.46,54.50,0,336.34,401.56,194.4,185.7,0.725,157122.8,157122.8,12611,0,0,0,L,1151911521,0,125.40,125.40,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403453740,698878.00
06/22/2014 12:15,0,7.656,ACTIVE,218.93,363.69,59.970,1403453703,"274151322000095","019011112586793",27.21,56.50,0,336.64,406.67,210.8,201.5,0.782,165474.7,165474.7,12619,0,0,0,L,1151911521,0,125.17,125.62,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403453741,698879.00
06/22/2014 12:15,0,4.922,ACTIVE,220.29,425.01,59.970,1403453703,"274151322000068","019011112586793",37.35,55.00,0,379.02,451.76,185.6,177.2,0.698,104658.8,104658.8,13016,0,0,0,L,1151911521,0,125.40,126.30,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403453743,698880.00
06/22/2014 12:15,0,7.414,ACTIVE,219.39,363.09,59.975,1403453703,"274151322000054","019011112586793",26.56,56.30,0,336.94,403.67,199.5,190.6,0.747,160583.7,160583.7,12729,0,0,0,L,1151911521,0,124.94,125.62,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403453745,698881.00
06/22/2014 12:30,1,7.386,ACTIVE,218.3,353.25,60.00,1403454603,"040051121000097","019011112586793",24.33,37,0.791,317.92,386.78,178.8,171.8,0.777,331634.69999986,331676.79999986,56,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403454605,698882.00
06/22/2014 12:30,1,7.384,ACTIVE,218.1,364.12,60.00,1403454603,"040051121000095","019011112586793",21.73,39,0.706,318.56,381.50,159.7,153.2,0.703,297943.69999998,297981.09999998,102,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403454608,698883.00
06/22/2014 12:30,1,4.752,ACTIVE,218.3,325.50,60.00,1403454603,"033051125000132","019011112586793",32.61,38,0.679,317.88,378.74,154.2,147.5,0.678,271722.49999954,271758.39999952,113,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403454610,698884.00
06/22/2014 12:30,1,4.654,ACTIVE,218.5,331.60,60.00,1403454603,"033051125000135","019011112586793",32.49,39,0.668,317.86,379.22,150.4,145.4,0.665,267484.39999991,267519.99999991,115,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403454612,698885.00
06/22/2014 12:30,1,7.260,ACTIVE,217.4,329.12,60.00,1403454603,"040051121000116","019011112586793",24.44,32,0.783,315.96,385.59,176.5,169.1,0.772,314947.49999994,314989.29999994,101,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403454615,698886.00
06/22/2014 12:30,1,7.418,ACTIVE,218.5,359.73,60.00,1403454603,"040051121000068","019011112586793",21.76,38,0.708,318.34,381.17,160.6,154.1,0.705,317537.90000009,317575.80000009,61,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403454617,698887.00
06/22/2014 12:30,1,5.137,ACTIVE,218.1,336.89,60.00,1403454603,"033051125000118","019011112586793",39.71,38,0.900,312.92,394.53,203.0,195.0,0.879,346938.9000001,346986.70000005,94,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403454619,698888.00
06/22/2014 12:30,1,5.223,ACTIVE,218.8,330.34,60.00,1403454603,"033051125000150","019011112586793",39.08,38,0.903,313.77,394.46,203.1,196.4,0.879,349861.89999959,349909.59999959,109,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403454621,698889.00
06/22/2014 12:30,1,7.428,ACTIVE,218.4,353.72,60.00,1403454603,"040051121000185","019011112586793",24.13,40,0.791,314.34,386.30,178.3,171.8,0.781,314336.00000011,314378.10000007,52,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403454624,698890.00
06/22/2014 12:30,1,7.502,ACTIVE,217.9,367.05,60.00,1403454603,"040051121000195","019011112586793",24.37,38,0.800,317.67,386.53,181.9,173.4,0.792,317306.00000022,317348.60000022,56,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403454626,698891.00
06/22/2014 12:30,0,7.658,ACTIVE,218.93,354.07,59.938,1403454603,"274151322000083","019011112586793",26.78,58.00,0,337.24,399.16,207.6,198.4,0.826,162695.6,162695.6,12644,0,0,0,L,1151911521,0,124.49,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403454628,698892.00
06/22/2014 12:30,0,8.107,ACTIVE,220.29,385.03,59.959,1403454603,"274151322000076","019011112586793",27.06,59.00,0,336.34,401.56,221.9,212.3,0.849,167229.5,167229.5,12614,0,0,0,L,1151911521,0,125.40,126.07,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403454629,698893.00
06/22/2014 12:30,0,5.232,ACTIVE,219.61,417.49,59.954,1403454603,"274151322000094","019011112586793",36.86,54.00,0,379.92,449.95,194.9,186.2,0.734,106714.8,106714.8,12930,0,0,0,L,1151911521,0,124.72,126.07,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403454631,698894.00
06/22/2014 12:30,0,7.676,ACTIVE,219.39,380.52,59.954,1403454603,"274151322000052","019011112586793",26.96,57.70,0,336.34,398.86,209.7,200.4,0.804,163109.2,163109.2,12607,0,0,0,L,1151911521,0,124.49,125.85,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403454633,698895.00
06/22/2014 12:30,0,7.678,ACTIVE,219.84,372.11,59.965,1403454603,"274151322000085","019011112586793",26.86,55.50,0,336.94,399.76,208.8,199.6,0.782,162127.5,162127.5,12581,0,0,0,L,1151911521,0,125.85,125.62,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403454634,698896.00
06/22/2014 12:30,0,7.650,ACTIVE,219.39,372.71,59.959,1403454603,"274151322000087","019011112586793",24.65,80.50,0,337.24,394.95,191.1,182.5,0.712,155612.4,155612.4,12616,0,0,0,L,1151911521,0,125.17,125.62,0000,73,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403454636,698897.00
06/22/2014 12:30,0,7.713,ACTIVE,219.39,380.82,59.954,1403454603,"274151322000088","019011112586793",26.34,56.50,0,336.64,397.66,205.7,196.6,0.765,157170.4,157170.4,12612,0,0,0,L,1151911521,0,125.62,125.62,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403454638,698898.00
06/22/2014 12:30,0,8.090,ACTIVE,219.84,379.62,59.959,1403454603,"274151322000095","019011112586793",27.15,58.50,0,337.24,402.77,222.3,212.6,0.818,165526.2,165526.2,12620,0,0,0,L,1151911521,0,125.62,125.62,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403454640,698899.00
06/22/2014 12:30,0,5.092,ACTIVE,220.52,409.68,59.949,1403454603,"274151322000068","019011112586793",37.69,55.80,0,379.02,450.86,194.1,185.4,0.729,104703.9,104703.9,13017,0,0,0,L,1151911521,0,125.85,126.30,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403454641,698900.00
06/22/2014 12:30,0,7.787,ACTIVE,219.61,371.81,59.965,1403454603,"274151322000054","019011112586793",26.26,59.30,0,337.24,399.46,207.0,197.8,0.787,160631.7,160631.7,12730,0,0,0,L,1151911521,0,124.94,125.62,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403454643,698901.00
06/22/2014 12:45,1,7.725,ACTIVE,218.6,328.56,60.00,1403455503,"040051121000097","019011112586793",24.44,38,0.833,315.47,391.65,187.8,180.9,0.820,331676.79999986,331721.09999986,58,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403455505,698902.00
06/22/2014 12:45,1,7.751,ACTIVE,217.7,373.18,60.03,1403455503,"040051121000095","019011112586793",21.72,39,0.743,316.43,383.72,167.5,160.8,0.732,297981.09999998,298020.49999998,104,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403455508,698903.00
06/22/2014 12:45,1,4.944,ACTIVE,218.3,376.03,60.03,1403455503,"033051125000132","019011112586793",32.62,38,0.708,320.03,381.85,160.5,153.8,0.707,271758.39999952,271796.29999956,115,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403455510,698904.00
06/22/2014 12:45,1,4.878,ACTIVE,218.1,348.98,60.03,1403455503,"033051125000135","019011112586793",32.48,39,0.701,319.04,382.81,157.7,152.0,0.695,267519.99999991,267557.69999991,117,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403455512,698905.00
06/22/2014 12:45,1,7.494,ACTIVE,217.1,323.28,60.03,1403455503,"040051121000116","019011112586793",24.62,32,0.816,316.07,389.37,183.6,176.4,0.805,314989.29999994,315033.39999994,103,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403455514,698906.00
06/22/2014 12:45,1,7.538,ACTIVE,217.5,356.30,60.00,1403455503,"040051121000068","019011112586793",21.76,38,0.722,318.30,384.32,163.2,156.2,0.717,317575.80000009,317615.70000009,63,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403455517,698907.00
06/22/2014 12:45,1,5.119,ACTIVE,217.6,386.32,60.03,1403455503,"033051125000118","019011112586793",39.91,37,0.900,313.15,397.99,203.3,194.6,0.886,346986.70000005,347035.30000007,96,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403455520,698908.00
06/22/2014 12:45,1,5.102,ACTIVE,218.3,348.73,60.03,1403455503,"033051125000150","019011112586793",40.02,38,0.905,313.59,396.62,203.1,196.6,0.884,349909.59999959,349958.39999959,111,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403455522,698909.00
06/22/2014 12:45,1,7.528,ACTIVE,218.2,323.69,60.00,1403455503,"040051121000185","019011112586793",24.34,40,0.810,317.94,390.23,182.3,175.4,0.798,314378.10000007,314422.80000012,54,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403455524,698910.00
06/22/2014 12:45,1,7.608,ACTIVE,217.6,321.29,60.00,1403455503,"040051121000195","019011112586793",24.32,38,0.812,312.28,390.57,184.1,175.6,0.799,317348.60000022,317393.50000022,58,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403455526,698911.00
06/22/2014 12:45,0,7.670,ACTIVE,219.16,369.70,59.965,1403455503,"274151322000083","019011112586793",27.00,59.30,0,335.14,401.56,209.5,200.3,0.840,162746.8,162746.8,12645,0,0,0,L,1151911521,0,124.49,125.40,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403455528,698912.00
06/22/2014 12:45,0,8.320,ACTIVE,220.52,360.99,59.965,1403455503,"274151322000076","019011112586793",26.94,61.00,0,335.44,404.27,226.9,217.1,0.862,167284.2,167284.2,12615,0,0,0,L,1151911521,0,125.40,126.30,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403455530,698913.00
06/22/2014 12:45,0,5.314,ACTIVE,219.84,409.08,59.965,1403455503,"274151322000094","019011112586793",37.51,55.30,0,381.73,449.95,202.1,193.1,0.769,106762.7,106762.7,12931,0,0,0,L,1151911521,0,124.94,126.30,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403455532,698914.00
06/22/2014 12:45,0,7.934,ACTIVE,219.84,357.98,59.959,1403455503,"274151322000052","019011112586793",27.04,60.00,0,334.24,400.96,217.1,207.6,0.844,163160.8,163160.8,12608,0,0,0,L,1151911521,0,124.94,125.85,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403455534,698915.00
06/22/2014 12:45,0,8.080,ACTIVE,219.84,363.69,59.954,1403455503,"274151322000085","019011112586793",26.44,58.00,0,335.74,400.96,216.2,206.8,0.809,162178.8,162178.8,12582,0,0,0,L,1151911521,0,125.62,125.62,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403455535,698916.00
06/22/2014 12:45,0,8.047,ACTIVE,219.61,357.08,59.965,1403455503,"274151322000087","019011112586793",24.33,84.50,0,336.04,396.45,198.2,189.4,0.738,155659.1,155659.1,12617,0,0,0,L,1151911521,0,124.94,125.62,0000,77,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403455537,698917.00
06/22/2014 12:45,0,8.119,ACTIVE,219.61,355.88,59.970,1403455503,"274151322000088","019011112586793",26.06,57.00,0,335.74,399.76,214.2,204.8,0.795,157220.7,157220.7,12613,0,0,0,L,1151911521,0,125.40,125.62,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403455539,698918.00
06/22/2014 12:45,0,8.422,ACTIVE,219.61,368.20,59.970,1403455503,"274151322000095","019011112586793",27.14,60.00,0,334.54,404.87,231.2,221.2,0.849,165580.7,165580.7,12621,0,0,0,L,1151911521,0,125.40,125.62,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403455540,698919.00
06/22/2014 12:45,0,5.201,ACTIVE,220.52,417.79,59.949,1403455503,"274151322000068","019011112586793",37.97,56.00,0,377.52,449.05,199.8,190.9,0.747,104751.7,104751.7,13018,0,0,0,L,1151911521,0,125.62,126.07,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403455542,698920.00
06/22/2014 12:45,0,7.809,ACTIVE,219.84,373.01,59.959,1403455503,"274151322000054","019011112586793",26.30,60.30,0,335.44,400.96,208.0,198.9,0.773,160682.4,160682.4,12731,0,0,0,L,1151911521,0,125.40,125.62,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403455544,698921.00
06/22/2014 13:00,1,7.447,ACTIVE,218.6,365.57,60.00,1403456403,"040051121000097","019011112586793",24.58,37,0.806,316.50,389.68,182.1,175.2,0.788,331721.09999986,331762.99999986,60,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403456406,698922.00
06/22/2014 13:00,1,7.421,ACTIVE,218.1,345.32,60.00,1403456403,"040051121000095","019011112586793",21.97,38,0.720,316.92,382.98,162.2,156.2,0.710,298020.49999998,298057.89999998,106,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403456408,698923.00
06/22/2014 13:00,1,4.829,ACTIVE,218.0,330.85,60.00,1403456403,"033051125000132","019011112586793",32.83,37,0.696,316.39,380.77,157.8,150.9,0.694,271796.29999956,271832.29999956,117,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403456410,698924.00
06/22/2014 13:00,1,4.836,ACTIVE,218.8,358.40,60.03,1403456403,"033051125000135","019011112586793",32.64,38,0.696,318.37,381.47,157.0,151.8,0.692,267557.69999991,267593.19999991,119,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403456413,698925.00
06/22/2014 13:00,1,7.512,ACTIVE,217.4,378.56,60.00,1403456403,"040051121000116","019011112586793",24.88,31,0.825,314.60,387.95,185.9,178.1,0.809,315033.39999994,315075.19999994,105,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403456415,698926.00
06/22/2014 13:00,1,7.664,ACTIVE,217.5,329.16,60.03,1403456403,"040051121000068","019011112586793",21.87,37,0.740,316.95,383.65,166.8,159.8,0.729,317615.70000009,317653.30000009,65,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403456417,698927.00
06/22/2014 13:00,1,5.078,ACTIVE,217.6,380.72,60.00,1403456403,"033051125000118","019011112586793",40.24,37,0.902,313.37,396.30,203.3,194.6,0.884,347035.30000007,347081.80000007,98,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403456419,698928.00
06/22/2014 13:00,1,5.122,ACTIVE,217.4,342.82,60.00,1403456403,"033051125000150","019011112586793",39.82,38,0.903,313.30,396.27,202.9,195.2,0.877,349958.39999959,350004.89999959,113,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403456421,698929.00
06/22/2014 13:00,1,7.386,ACTIVE,218.1,328.45,60.00,1403456403,"040051121000185","019011112586793",24.43,39,0.798,317.31,389.62,179.5,172.8,0.789,314422.80000012,314464.80000012,56,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403456424,698930.00
06/22/2014 13:00,1,7.387,ACTIVE,216.9,328.04,60.00,1403456403,"040051121000195","019011112586793",24.58,38,0.799,316.61,389.76,180.6,172.2,0.786,317393.50000022,317435.90000022,60,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403456426,698931.00
