ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/22/2014 13:00,0,7.404,ACTIVE,219.16,367.30,59.981,1403456403,"274151322000083","019011112586793",27.21,57.30,0,335.44,402.46,204.1,195.1,0.813,162795.2,162795.2,12646,0,0,0,L,1151911521,0,124.27,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403456428,698932.00
06/22/2014 13:00,0,7.762,ACTIVE,220.29,385.63,59.954,1403456403,"274151322000076","019011112586793",27.71,60.30,0,335.74,403.67,217.7,208.1,0.840,167335.7,167335.7,12616,0,0,0,L,1151911521,0,125.40,125.85,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403456429,698933.00
06/22/2014 13:00,0,5.031,ACTIVE,219.61,413.29,59.959,1403456403,"274151322000094","019011112586793",37.67,55.50,0,379.02,452.66,191.1,182.5,0.716,106807.8,106807.8,12932,0,0,0,L,1151911521,0,124.49,126.07,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403456432,698934.00
06/22/2014 13:00,0,7.525,ACTIVE,219.61,363.99,59.959,1403456403,"274151322000052","019011112586793",27.12,58.50,0,334.84,401.56,206.7,197.5,0.787,163209.4,163209.4,12609,0,0,0,L,1151911521,0,124.49,125.85,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403456433,698935.00
06/22/2014 13:00,0,7.611,ACTIVE,219.39,360.69,59.954,1403456403,"274151322000085","019011112586793",26.82,57.70,0,336.04,401.26,206.6,197.5,0.773,162227.2,162227.2,12583,0,0,0,L,1151911521,0,125.40,125.40,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403456435,698936.00
06/22/2014 13:00,0,7.572,ACTIVE,219.39,353.47,59.954,1403456403,"274151322000087","019011112586793",24.73,86.50,0,335.44,397.05,189.6,181.0,0.694,155703.4,155703.4,12618,0,0,0,L,1151911521,0,125.17,125.40,0000,78,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403456437,698937.00
06/22/2014 13:00,0,7.574,ACTIVE,219.39,363.39,59.954,1403456403,"274151322000088","019011112586793",26.30,57.30,0,335.74,400.36,201.8,192.8,0.751,157268.1,157268.1,12614,0,0,0,L,1151911521,0,125.40,125.40,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403456439,698938.00
06/22/2014 13:00,0,7.861,ACTIVE,218.71,356.18,59.928,1403456403,"274151322000095","019011112586793",27.51,59.00,0,334.84,405.47,219.1,209.5,0.809,165632.1,165632.1,12622,0,0,0,L,1151911521,0,125.17,125.17,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403456441,698939.00
06/22/2014 13:00,0,5.229,ACTIVE,220.52,402.16,59.954,1403456403,"274151322000068","019011112586793",37.07,57.00,0,378.12,452.66,196.1,187.4,0.734,104796.6,104796.6,13019,0,0,0,L,1151911521,0,125.40,125.85,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403456442,698940.00
06/22/2014 13:00,0,7.752,ACTIVE,219.39,377.52,59.944,1403456403,"274151322000054","019011112586793",26.76,60.00,0,335.14,401.26,210.2,200.9,0.804,160730.2,160730.2,12732,0,0,0,L,1151911521,0,125.40,125.17,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403456444,698941.00
06/22/2014 13:15,1,7.636,ACTIVE,218.2,380.63,60.03,1403457303,"040051121000097","019011112586793",24.56,37,0.824,317.25,388.60,186.6,179.1,0.810,331762.99999986,331807.39999986,62,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403457305,698942.00
06/22/2014 13:15,1,7.602,ACTIVE,218.8,338.85,60.03,1403457303,"040051121000095","019011112586793",21.95,38,0.736,317.78,382.41,166.0,160.0,0.727,298057.89999998,298097.59999998,108,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403457307,698943.00
06/22/2014 13:15,1,4.916,ACTIVE,218.7,376.14,60.03,1403457303,"033051125000132","019011112586793",32.77,37,0.705,319.04,380.61,160.3,153.2,0.705,271832.29999956,271870.39999952,119,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403457310,698944.00
06/22/2014 13:15,1,4.829,ACTIVE,218.5,355.55,60.03,1403457303,"033051125000135","019011112586793",32.73,38,0.699,318.61,380.71,157.3,152.1,0.691,267593.19999991,267630.79999991,121,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403457312,698945.00
06/22/2014 13:15,1,7.545,ACTIVE,217.7,382.39,60.00,1403457303,"040051121000116","019011112586793",24.76,31,0.825,314.80,387.94,185.9,178.3,0.812,315075.19999994,315119.49999994,107,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403457314,698946.00
06/22/2014 13:15,1,7.727,ACTIVE,218.5,369.72,60.00,1403457303,"040051121000068","019011112586793",21.87,37,0.744,317.90,383.34,168.1,161.4,0.740,317653.30000009,317693.30000009,67,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403457316,698947.00
06/22/2014 13:15,1,5.015,ACTIVE,218.2,348.62,60.03,1403457303,"033051125000118","019011112586793",40.71,36,0.901,311.24,396.41,203.1,195.2,0.883,347081.80000007,347130.50000006,100,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403457319,698948.00
06/22/2014 13:15,1,4.987,ACTIVE,218.7,325.71,60.03,1403457303,"033051125000150","019011112586793",40.84,37,0.903,313.06,397.10,202.7,195.5,0.884,350004.89999959,350053.69999959,115,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403457321,698949.00
06/22/2014 13:15,1,7.744,ACTIVE,218.7,358.00,60.00,1403457303,"040051121000185","019011112586793",24.26,38,0.828,317.84,389.03,187.0,180.2,0.813,314464.80000012,314509.50000011,58,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403457323,698950.00
06/22/2014 13:15,1,7.763,ACTIVE,218.4,331.02,60.00,1403457303,"040051121000195","019011112586793",24.57,38,0.836,317.22,388.96,189.8,181.2,0.822,317435.90000022,317480.80000022,62,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403457325,698951.00
06/22/2014 13:15,0,7.838,ACTIVE,218.93,357.38,59.965,1403457303,"274151322000083","019011112586793",27.21,57.70,0,335.74,401.26,215.9,206.4,0.862,162846.6,162846.6,12647,0,0,0,L,1151911521,0,124.72,125.62,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403457327,698952.00
06/22/2014 13:15,0,8.314,ACTIVE,220.29,359.48,59.975,1403457303,"274151322000076","019011112586793",27.39,60.50,0,335.44,401.86,230.6,220.6,0.888,167390.5,167390.5,12617,0,0,0,L,1151911521,0,125.62,126.07,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403457329,698953.00
06/22/2014 13:15,0,5.375,ACTIVE,219.61,422.30,59.986,1403457303,"274151322000094","019011112586793",37.13,54.00,0,383.83,455.06,201.0,192.1,0.747,106855.7,106855.7,12933,0,0,0,L,1151911521,0,124.72,126.07,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403457331,698954.00
06/22/2014 13:15,0,7.957,ACTIVE,219.61,379.62,59.970,1403457303,"274151322000052","019011112586793",26.94,58.80,0,334.84,400.36,217.0,207.5,0.818,163261.1,163261.1,12610,0,0,0,L,1151911521,0,124.94,125.85,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403457332,698955.00
06/22/2014 13:15,0,7.959,ACTIVE,219.39,382.63,59.981,1403457303,"274151322000085","019011112586793",26.80,56.30,0,336.04,399.76,216.0,206.5,0.804,162278.4,162278.4,12584,0,0,0,L,1151911521,0,125.62,125.40,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403457334,698956.00
06/22/2014 13:15,0,7.902,ACTIVE,219.16,362.49,59.981,1403457303,"274151322000087","019011112586793",24.67,88.00,0,336.34,396.15,197.4,188.6,0.742,155750.3,155750.3,12619,0,0,0,L,1151911521,0,125.17,125.62,0000,79,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403457336,698957.00
06/22/2014 13:15,0,7.830,ACTIVE,219.39,355.28,59.970,1403457303,"274151322000088","019011112586793",26.74,57.70,0,335.74,398.86,211.9,202.6,0.782,157318.3,157318.3,12615,0,0,0,L,1151911521,0,125.62,125.40,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403457337,698958.00
06/22/2014 13:15,0,8.338,ACTIVE,218.93,379.32,59.970,1403457303,"274151322000095","019011112586793",27.23,59.30,0,335.14,403.67,230.0,220.1,0.853,165686.6,165686.6,12623,0,0,0,L,1151911521,0,125.17,125.17,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403457339,698959.00
06/22/2014 13:15,0,5.297,ACTIVE,220.52,425.61,59.970,1403457303,"274151322000068","019011112586793",37.65,56.30,0,381.12,453.86,201.9,192.9,0.760,104844.3,104844.3,13020,0,0,0,L,1151911521,0,125.62,126.07,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403457341,698960.00
06/22/2014 13:15,0,7.980,ACTIVE,219.16,366.40,59.981,1403457303,"274151322000054","019011112586793",26.48,60.50,0,335.44,400.36,213.8,204.4,0.822,160780.8,160780.8,12733,0,0,0,L,1151911521,0,124.94,125.40,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403457342,698961.00
06/22/2014 13:30,1,7.663,ACTIVE,218.9,357.03,60.03,1403458203,"040051121000097","019011112586793",24.56,37,0.827,317.16,388.44,187.3,179.7,0.811,331807.39999986,331852.09999986,64,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403458206,698962.00
06/22/2014 13:30,1,7.636,ACTIVE,218.5,371.28,60.03,1403458203,"040051121000095","019011112586793",21.95,38,0.740,317.93,384.27,166.8,160.2,0.727,298097.59999998,298137.59999998,110,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403458208,698963.00
06/22/2014 13:30,1,4.934,ACTIVE,219.1,342.14,60.03,1403458203,"033051125000132","019011112586793",32.78,36,0.705,318.92,380.45,161.0,153.8,0.707,271870.39999952,271908.59999957,121,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403458210,698964.00
06/22/2014 13:30,1,4.843,ACTIVE,219.2,361.84,60.03,1403458203,"033051125000135","019011112586793",32.66,38,0.696,318.94,380.89,157.4,151.6,0.692,267630.79999991,267668.69999991,123,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403458212,698965.00
06/22/2014 13:30,1,7.605,ACTIVE,217.8,322.12,60.03,1403458203,"040051121000116","019011112586793",24.57,31,0.827,315.40,387.62,185.9,178.7,0.816,315119.49999994,315163.89999994,109,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403458215,698966.00
06/22/2014 13:30,1,7.741,ACTIVE,218.4,379.22,60.03,1403458203,"040051121000068","019011112586793",21.92,36,0.746,315.76,383.12,168.9,161.6,0.739,317693.30000009,317733.50000009,69,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403458217,698967.00
06/22/2014 13:30,1,5.005,ACTIVE,218.3,324.40,60.03,1403458203,"033051125000118","019011112586793",40.72,36,0.902,313.18,396.86,202.8,195.2,0.880,347130.50000006,347179.20000005,102,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403458219,698968.00
06/22/2014 13:30,1,5.011,ACTIVE,218.7,327.07,60.03,1403458203,"033051125000150","019011112586793",40.74,37,0.904,313.94,396.08,203.1,196.0,0.878,350053.69999959,350102.49999959,117,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403458221,698969.00
06/22/2014 13:30,1,7.658,ACTIVE,218.8,363.54,60.03,1403458203,"040051121000185","019011112586793",24.56,38,0.830,317.48,389.49,187.1,180.2,0.815,314509.50000011,314554.60000007,60,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403458224,698970.00
06/22/2014 13:30,1,7.756,ACTIVE,218.3,341.57,60.03,1403458203,"040051121000195","019011112586793",24.58,37,0.836,317.17,389.30,189.7,181.3,0.820,317480.80000022,317526.20000022,64,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403458226,698971.00
06/22/2014 13:30,0,7.916,ACTIVE,219.16,357.38,59.970,1403458203,"274151322000083","019011112586793",26.92,58.00,0,327.32,409.38,215.8,206.4,0.871,162898.2,162898.2,12648,0,0,0,L,1151911521,0,124.72,125.62,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403458228,698972.00
06/22/2014 13:30,0,8.326,ACTIVE,220.29,376.31,60.002,1403458203,"274151322000076","019011112586793",27.41,59.50,0,335.44,402.46,231.1,221.1,0.866,167445.7,167445.7,12618,0,0,0,L,1151911521,0,125.17,126.30,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403458229,698973.00
06/22/2014 13:30,0,5.330,ACTIVE,219.39,403.37,59.981,1403458203,"274151322000094","019011112586793",37.31,54.00,0,382.33,453.56,200.2,191.4,0.773,106903.8,106903.8,12934,0,0,0,L,1151911521,0,124.94,126.07,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403458231,698974.00
06/22/2014 13:30,0,7.904,ACTIVE,219.84,373.61,59.986,1403458203,"274151322000052","019011112586793",27.10,58.50,0,335.44,400.36,216.7,207.2,0.804,163312.9,163312.9,12611,0,0,0,L,1151911521,0,124.72,126.07,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403458233,698975.00
06/22/2014 13:30,0,7.957,ACTIVE,219.84,356.48,59.991,1403458203,"274151322000085","019011112586793",26.82,55.80,0,335.44,400.36,216.0,206.5,0.800,162329.9,162329.9,12585,0,0,0,L,1151911521,0,125.62,125.85,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403458235,698976.00
06/22/2014 13:30,0,7.871,ACTIVE,219.61,365.49,59.981,1403458203,"274151322000087","019011112586793",24.77,90.00,0,336.04,395.85,197.3,188.5,0.747,155797.4,155797.4,12620,0,0,0,L,1151911521,0,125.40,125.85,0000,80,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403458236,698977.00
06/22/2014 13:30,0,7.828,ACTIVE,219.61,371.81,59.986,1403458203,"274151322000088","019011112586793",26.78,57.30,0,331.23,410.28,212.2,202.9,0.795,157368.9,157368.9,12616,0,0,0,L,1151911521,0,125.85,125.85,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403458238,698978.00
06/22/2014 13:30,0,8.322,ACTIVE,219.84,359.78,59.991,1403458203,"274151322000095","019011112586793",27.27,58.80,0,325.52,418.70,229.6,219.7,0.849,165741.6,165741.6,12624,0,0,0,L,1151911521,0,125.85,125.62,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403458240,698979.00
06/22/2014 13:30,0,5.301,ACTIVE,220.52,428.91,59.991,1403458203,"274151322000068","019011112586793",37.51,55.50,0,373.61,461.98,201.4,192.5,0.769,104892.4,104892.4,13021,0,0,0,L,1151911521,0,125.85,126.30,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403458241,698980.00
06/22/2014 13:30,0,7.947,ACTIVE,219.39,364.59,60.007,1403458203,"274151322000054","019011112586793",26.58,60.30,0,322.81,415.39,213.7,204.4,0.813,160831.9,160831.9,12734,0,0,0,L,1151911521,0,125.17,125.62,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403458243,698981.00
06/22/2014 13:45,1,7.104,ACTIVE,218.1,378.96,60.00,1403459103,"040051121000097","019011112586793",24.96,37,0.782,317.59,390.57,176.4,169.4,0.772,331852.09999986,331896.59999986,66,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403459105,698982.00
06/22/2014 13:45,1,7.240,ACTIVE,218.4,330.28,60.03,1403459103,"040051121000095","019011112586793",21.83,38,0.697,317.88,384.93,157.3,151.1,0.690,298137.59999998,298177.29999998,112,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403459107,698983.00
06/22/2014 13:45,1,4.646,ALERT,217.9,344.88,60.03,1403459103,"033051125000132","019011112586793",32.79,36,0.668,319.28,381.75,151.6,145.0,0.669,271908.59999957,271946.79999956,123,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1403459110,698984.00
06/22/2014 13:45,1,4.596,ACTIVE,218.3,333.51,60.00,1403459103,"033051125000135","019011112586793",32.60,38,0.664,318.83,380.88,149.1,144.2,0.659,267668.69999991,267706.49999991,125,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403459113,698985.00
06/22/2014 13:45,1,7.148,ACTIVE,217.7,327.33,60.00,1403459103,"040051121000116","019011112586793",24.83,31,0.784,313.42,387.39,176.6,169.3,0.775,315163.89999994,315208.09999994,111,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403459115,698986.00
06/22/2014 13:45,1,7.160,ACTIVE,218.1,354.69,60.00,1403459103,"040051121000068","019011112586793",22.11,36,0.698,317.99,383.05,157.5,151.4,0.694,317733.50000009,317773.60000009,71,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403459117,698987.00
06/22/2014 13:45,1,5.085,ACTIVE,218.1,362.15,60.03,1403459103,"033051125000118","019011112586793",38.25,36,0.860,312.34,396.04,193.5,186.3,0.842,347179.20000005,347227.9000001,104,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403459119,698988.00
06/22/2014 13:45,1,4.964,ACTIVE,218.5,337.60,60.00,1403459103,"033051125000150","019011112586793",38.35,37,0.846,313.76,395.96,189.4,183.0,0.833,350102.49999959,350151.29999959,119,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403459122,698989.00
06/22/2014 13:45,1,6.756,ACTIVE,218.1,374.95,60.03,1403459103,"040051121000185","019011112586793",24.35,38,0.729,317.83,388.51,163.7,158.4,0.719,314554.60000007,314599.40000008,62,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403459124,698990.00
06/22/2014 13:45,1,6.586,ACTIVE,216.8,367.36,60.00,1403459103,"040051121000195","019011112586793",24.44,37,0.710,317.48,388.63,160.2,153.0,0.705,317526.20000022,317571.20000022,66,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403459126,698991.00
06/22/2014 13:45,0,6.555,ACTIVE,218.48,356.78,59.975,1403459103,"274151322000083","019011112586793",27.15,55.80,0,336.04,400.36,180.2,172.0,0.720,162949.6,162949.6,12649,0,0,0,L,1151911521,0,124.27,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403459128,698992.00
06/22/2014 13:45,0,6.832,ACTIVE,219.39,359.78,59.965,1403459103,"274151322000076","019011112586793",27.37,59.80,0,335.44,402.16,189.4,180.9,0.729,167500.6,167500.6,12619,0,0,0,L,1151911521,0,124.72,125.62,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403459129,698993.00
06/22/2014 13:45,0,4.203,ACTIVE,218.71,415.69,59.975,1403459103,"274151322000094","019011112586793",38.05,53.80,0,381.42,455.67,161.9,154.4,0.623,106951.7,106951.7,12935,0,0,0,L,1151911521,0,124.27,125.40,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403459131,698994.00
06/22/2014 13:45,0,6.305,ACTIVE,218.71,352.57,59.970,1403459103,"274151322000052","019011112586793",27.19,58.30,0,335.44,399.76,173.6,165.6,0.641,163364.3,163364.3,12612,0,0,0,L,1151911521,0,124.27,125.17,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403459133,698995.00
06/22/2014 13:45,0,6.266,ACTIVE,218.71,374.21,59.981,1403459103,"274151322000085","019011112586793",27.08,56.30,0,335.44,399.76,171.8,163.9,0.645,162381.2,162381.2,12586,0,0,0,L,1151911521,0,125.17,124.94,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403459135,698996.00
06/22/2014 13:45,0,6.250,ACTIVE,218.26,367.60,59.938,1403459103,"274151322000087","019011112586793",25.27,90.50,0,336.34,396.15,159.9,152.4,0.597,155844.2,155844.2,12621,0,0,0,L,1151911521,0,124.72,124.94,0000,80,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403459136,698997.00
06/22/2014 13:45,0,6.328,ACTIVE,218.26,363.09,59.975,1403459103,"274151322000088","019011112586793",26.76,56.30,0,335.44,398.86,171.4,163.5,0.641,157419.3,157419.3,12617,0,0,0,L,1151911521,0,125.17,124.72,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403459138,698998.00
06/22/2014 13:45,0,6.594,ACTIVE,218.03,363.39,59.949,1403459103,"274151322000095","019011112586793",27.55,57.30,0,334.84,404.57,183.9,175.6,0.685,165796.2,165796.2,12625,0,0,0,L,1151911521,0,124.94,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403459140,698999.00
06/22/2014 13:45,0,4.199,ACTIVE,219.16,415.39,59.981,1403459103,"274151322000068","019011112586793",37.01,55.00,0,380.22,450.56,157.2,149.8,0.592,104940.3,104940.3,13022,0,0,0,L,1151911521,0,124.94,125.17,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403459142,699000.00
06/22/2014 13:45,0,6.076,ACTIVE,218.03,365.19,59.970,1403459103,"274151322000054","019011112586793",26.92,59.30,0,334.84,400.36,165.4,157.7,0.623,160882.6,160882.6,12735,0,0,0,L,1151911521,0,124.27,124.72,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403459143,699001.00
06/22/2014 14:00,1,7.705,ACTIVE,219.7,379.24,59.96,1403460003,"040051121000097","019011112586793",24.42,38,0.827,316.79,392.96,187.2,180.3,0.813,331896.59999986,331940.99999986,68,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403460005,699002.00
06/22/2014 14:00,1,7.704,ACTIVE,219.0,326.24,60.00,1403460003,"040051121000095","019011112586793",21.73,38,0.738,317.79,385.61,166.6,160.6,0.727,298177.29999998,298216.99999998,114,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403460008,699003.00
06/22/2014 14:00,1,4.934,ACTIVE,218.9,331.83,60.00,1403460003,"033051125000132","019011112586793",32.76,36,0.707,319.35,383.66,160.8,154.1,0.702,271946.79999956,271984.99999955,126,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403460010,699004.00
06/22/2014 14:00,1,4.860,ACTIVE,219.1,337.58,60.00,1403460003,"033051125000135","019011112586793",32.53,38,0.698,318.96,384.65,157.3,152.1,0.688,267706.49999991,267744.09999991,127,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403460012,699005.00
06/22/2014 14:00,1,7.653,ACTIVE,217.9,371.45,60.00,1403460003,"040051121000116","019011112586793",24.46,32,0.824,313.92,391.51,186.3,178.4,0.810,315208.09999994,315252.49999994,113,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403460014,699006.00
06/22/2014 14:00,1,7.747,ACTIVE,218.9,377.99,60.00,1403460003,"040051121000068","019011112586793",21.83,37,0.744,318.39,386.62,168.2,161.9,0.733,317773.60000009,317813.60000009,73,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403460017,699007.00
06/22/2014 14:00,1,5.047,ACTIVE,218.6,345.55,60.00,1403460003,"033051125000118","019011112586793",40.52,36,0.899,311.45,398.23,203.5,195.1,0.885,347227.9000001,347275.70000005,106,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403460019,699008.00
06/22/2014 14:00,1,5.026,ACTIVE,218.9,329.83,60.00,1403460003,"033051125000150","019011112586793",40.62,37,0.905,312.44,398.10,203.2,196.1,0.879,350151.29999959,350199.19999959,121,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403460021,699009.00
06/22/2014 14:00,1,7.817,ACTIVE,219.2,380.17,60.00,1403460003,"040051121000185","019011112586793",24.19,38,0.833,317.12,393.04,188.1,181.5,0.815,314599.40000008,314644.20000009,64,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403460023,699010.00
06/22/2014 14:00,1,7.875,ACTIVE,218.0,384.82,60.00,1403460003,"040051121000195","019011112586793",24.38,38,0.839,316.05,392.17,191.1,182.6,0.822,317571.20000022,317616.20000022,68,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403460026,699011.00
06/22/2014 14:00,0,7.986,ACTIVE,219.16,357.68,59.949,1403460003,"274151322000083","019011112586793",26.90,56.00,0,334.24,403.67,217.4,207.9,0.875,163001.2,163001.2,12650,0,0,0,L,1151911521,0,125.17,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403460027,699012.00
06/22/2014 14:00,0,8.432,ACTIVE,220.52,379.02,59.949,1403460003,"274151322000076","019011112586793",27.25,60.00,0,336.64,406.97,232.4,222.4,0.893,167555.6,167555.6,12620,0,0,0,L,1151911521,0,125.85,125.85,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403460029,699013.00
06/22/2014 14:00,0,5.438,ACTIVE,219.61,419.00,59.949,1403460003,"274151322000094","019011112586793",36.96,53.80,0,382.03,452.66,203.2,194.2,0.795,106999.9,106999.9,12936,0,0,0,L,1151911521,0,125.40,125.62,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403460031,699014.00
06/22/2014 14:00,0,8.018,ACTIVE,220.06,365.49,59.944,1403460003,"274151322000052","019011112586793",26.86,59.30,0,334.84,403.67,218.1,208.6,0.826,163416.1,163416.1,12613,0,0,0,L,1151911521,0,125.40,125.62,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403460032,699015.00
06/22/2014 14:00,0,8.051,ACTIVE,219.84,366.40,59.917,1403460003,"274151322000085","019011112586793",26.58,57.00,0,336.04,403.67,216.6,207.1,0.809,162432.7,162432.7,12587,0,0,0,L,1151911521,0,126.30,125.40,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403460034,699016.00
06/22/2014 14:00,0,8.029,ACTIVE,219.84,372.71,59.959,1403460003,"274151322000087","019011112586793",24.35,92.50,0,335.74,398.26,198.1,189.2,0.738,155891.4,155891.4,12622,0,0,0,L,1151911521,0,125.85,125.40,0000,81,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403460036,699017.00
06/22/2014 14:00,0,7.998,ACTIVE,219.84,361.29,59.959,1403460003,"274151322000088","019011112586793",26.32,56.50,0,335.44,402.46,213.0,203.7,0.795,157469.9,157469.9,12618,0,0,0,L,1151911521,0,126.07,125.40,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403460038,699018.00
06/22/2014 14:00,0,8.416,ACTIVE,219.61,376.31,59.954,1403460003,"274151322000095","019011112586793",27.17,57.30,0,334.84,406.37,231.3,221.3,0.849,165851.2,165851.2,12626,0,0,0,L,1151911521,0,125.62,125.17,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403460039,699019.00
06/22/2014 14:00,0,5.312,ACTIVE,220.52,416.59,59.959,1403460003,"274151322000068","019011112586793",37.87,56.30,0,380.82,454.16,204.2,195.2,0.773,104988.5,104988.5,13023,0,0,0,L,1151911521,0,126.07,125.62,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403460041,699020.00
06/22/2014 14:00,0,8.090,ACTIVE,219.84,357.98,59.959,1403460003,"274151322000054","019011112586793",26.22,59.80,0,334.54,403.07,214.7,205.3,0.800,160933.7,160933.7,12736,0,0,0,L,1151911521,0,125.62,125.17,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403460043,699021.00
06/22/2014 14:15,1,7.784,ACTIVE,218.7,345.30,60.00,1403460903,"040051121000097","019011112586793",24.44,38,0.837,317.49,389.84,189.3,182.0,0.824,331940.99999986,331985.49999986,70,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403460905,699022.00
06/22/2014 14:15,1,7.777,ACTIVE,218.4,373.85,60.00,1403460903,"040051121000095","019011112586793",21.73,39,0.745,317.79,383.67,168.1,161.8,0.737,298216.99999998,298256.69999998,116,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403460908,699023.00
06/22/2014 14:15,1,5.034,ACTIVE,218.6,353.46,60.00,1403460903,"033051125000132","019011112586793",32.48,37,0.714,319.21,381.14,162.7,155.5,0.714,271984.99999955,272023.19999954,128,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403460910,699024.00
06/22/2014 14:15,1,4.978,ACTIVE,218.8,335.34,60.00,1403460903,"033051125000135","019011112586793",32.23,38,0.708,318.84,381.22,159.7,154.0,0.700,267744.09999991,267781.89999991,129,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403460912,699025.00
06/22/2014 14:15,1,7.746,ACTIVE,217.9,337.35,60.00,1403460903,"040051121000116","019011112586793",24.57,32,0.839,315.69,388.14,189.4,181.8,0.819,315252.49999994,315296.89999994,115,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403460914,699026.00
06/22/2014 14:15,1,7.906,ACTIVE,218.4,341.59,60.00,1403460903,"040051121000068","019011112586793",21.65,37,0.753,318.67,383.93,170.3,163.5,0.748,317813.60000009,317853.70000009,75,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403460917,699027.00
06/22/2014 14:15,1,4.995,ACTIVE,218.3,370.74,60.00,1403460903,"033051125000118","019011112586793",40.89,36,0.904,313.43,397.40,203.2,195.9,0.876,347275.70000005,347324.50000006,108,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403460919,699028.00
06/22/2014 14:15,1,4.985,ACTIVE,219.0,337.91,60.00,1403460903,"033051125000150","019011112586793",40.93,38,0.900,313.72,396.79,203.0,196.5,0.871,350199.19999959,350247.99999959,123,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403460921,699029.00
06/22/2014 14:15,1,7.904,ACTIVE,218.8,356.80,60.00,1403460903,"040051121000185","019011112586793",24.24,39,0.846,318.39,388.89,190.7,183.9,0.831,314644.20000009,314689.40000009,66,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403460923,699030.00
06/22/2014 14:15,1,8.065,ACTIVE,217.7,378.56,60.00,1403460903,"040051121000195","019011112586793",24.16,38,0.852,317.69,389.27,193.9,184.5,0.844,317616.20000022,317661.30000022,70,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403460926,699031.00
06/22/2014 14:15,0,8.211,ACTIVE,219.16,358.88,59.944,1403460903,"274151322000083","019011112586793",26.58,57.30,0,335.74,400.96,220.8,211.2,0.871,163052.9,163052.9,12651,0,0,0,L,1151911521,0,124.94,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403460927,699032.00
06/22/2014 14:15,0,8.473,ACTIVE,220.29,380.52,59.944,1403460903,"274151322000076","019011112586793",27.37,59.80,0,335.14,402.16,234.9,224.8,0.902,167610.8,167610.8,12621,0,0,0,L,1151911521,0,125.62,125.85,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403460930,699033.00
06/22/2014 14:15,0,5.504,ACTIVE,220.06,420.80,59.959,1403460903,"274151322000094","019011112586793",37.25,53.50,0,380.82,455.37,207.3,198.1,0.782,107048.1,107048.1,12937,0,0,0,L,1151911521,0,125.17,125.85,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403460932,699034.00
06/22/2014 14:15,0,8.105,ACTIVE,220.06,372.11,59.959,1403460903,"274151322000052","019011112586793",26.92,58.80,0,335.14,400.06,220.7,211.1,0.809,163467.8,163467.8,12614,0,0,0,L,1151911521,0,124.94,125.85,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403460934,699035.00
06/22/2014 14:15,0,8.238,ALERT,219.84,371.21,59.944,1403460903,"274151322000085","019011112586793",26.38,56.30,0,304.18,400.06,219.9,210.4,0.844,162484.1,162484.1,12588,0,0,0,L,1151911521,0,126.07,125.40,0002,51,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403460937,699036.00
06/22/2014 14:15,0,8.084,ACTIVE,219.61,382.63,59.954,1403460903,"274151322000087","019011112586793",24.55,93.50,0,335.74,396.15,201.0,192.1,0.765,155938.5,155938.5,12623,0,0,0,L,1151911521,0,125.62,125.40,0000,82,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403460938,699037.00
06/22/2014 14:15,0,8.131,ACTIVE,219.61,358.88,59.965,1403460903,"274151322000088","019011112586793",26.24,57.00,0,335.14,399.16,216.2,206.7,0.804,157520.6,157520.6,12619,0,0,0,L,1151911521,0,126.07,125.40,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403460940,699038.00
06/22/2014 14:15,0,8.545,ACTIVE,219.61,363.39,59.949,1403460903,"274151322000095","019011112586793",27.25,58.50,0,335.44,403.97,235.7,225.5,0.893,165906.3,165906.3,12627,0,0,0,L,1151911521,0,125.85,125.17,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403460942,699039.00
06/22/2014 14:15,0,5.504,ACTIVE,220.74,417.79,59.959,1403460903,"274151322000068","019011112586793",37.35,56.00,0,381.73,450.26,207.2,198.1,0.773,105036.8,105036.8,13024,0,0,0,L,1151911521,0,125.85,126.07,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403460943,699040.00
06/22/2014 14:15,0,8.182,ACTIVE,219.84,379.32,59.965,1403460903,"274151322000054","019011112586793",26.36,60.00,0,335.74,401.26,218.2,208.6,0.795,160984.8,160984.8,12737,0,0,0,L,1151911521,0,125.17,125.40,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403460945,699041.00
06/22/2014 14:30,1,3.648,ACTIVE,216.7,352.81,60.03,1403461803,"040051121000097","019011112586793",25.52,36,0.409,316.40,396.58,92.6,88.3,0.428,331985.49999986,332021.49999986,72,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403461806,699042.00
06/22/2014 14:30,1,3.662,ACTIVE,215.7,322.74,60.03,1403461803,"040051121000095","019011112586793",23.07,37,0.366,317.02,391.71,84.0,78.8,0.389,298256.69999998,298288.69999998,118,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403461808,699043.00
06/22/2014 14:30,1,2.332,ACTIVE,216.4,338.17,60.03,1403461803,"033051125000132","019011112586793",34.14,35,0.346,319.56,390.37,79.2,74.7,0.372,272023.19999954,272053.79999956,130,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403461810,699044.00
06/22/2014 14:30,1,2.307,ACTIVE,216.0,350.03,60.00,1403461803,"033051125000135","019011112586793",33.89,37,0.344,318.53,391.81,77.8,74.0,0.367,267781.89999991,267812.19999991,131,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403461813,699045.00
06/22/2014 14:30,1,3.657,ACTIVE,215.9,347.71,60.03,1403461803,"040051121000116","019011112586793",25.42,30,0.406,313.98,396.08,92.5,87.4,0.424,315296.89999994,315332.49999994,117,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403461815,699046.00
06/22/2014 14:30,1,3.638,ACTIVE,216.6,340.46,60.03,1403461803,"040051121000068","019011112586793",23.18,35,0.369,317.29,392.39,83.9,79.3,0.392,317853.70000009,317885.70000009,77,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403461817,699047.00
06/22/2014 14:30,1,2.668,ACTIVE,216.5,355.55,60.03,1403461803,"033051125000118","019011112586793",38.87,34,0.457,310.24,399.61,103.1,98.6,0.469,347324.50000006,347362.50000006,110,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403461819,699048.00
06/22/2014 14:30,1,2.662,ACTIVE,216.2,356.17,60.03,1403461803,"033051125000150","019011112586793",38.68,36,0.457,312.32,399.13,102.4,98.3,0.469,350247.99999959,350286.09999959,125,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403461822,699049.00
06/22/2014 14:30,1,3.614,ACTIVE,216.5,343.91,60.03,1403461803,"040051121000185","019011112586793",25.13,37,0.398,315.17,397.37,90.3,86.1,0.417,314689.40000009,314724.90000009,68,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403461824,699050.00
06/22/2014 14:30,1,3.636,ACTIVE,215.8,341.39,60.03,1403461803,"040051121000195","019011112586793",25.21,36,0.402,312.69,396.01,91.2,86.6,0.418,317661.30000022,317696.70000022,72,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403461826,699051.00
06/22/2014 14:30,0,3.758,ACTIVE,216.67,346.86,59.981,1403461803,"274151322000083","019011112586793",28.27,51.30,0,333.33,406.97,107.5,101.9,0.429,163094.1,163094.1,12652,0,0,0,L,1151911521,0,123.81,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403461828,699052.00
06/22/2014 14:30,0,3.924,ACTIVE,217.58,356.78,59.991,1403461803,"274151322000076","019011112586793",28.69,54.50,0,334.84,406.97,113.9,108.0,0.438,167654.3,167654.3,12622,0,0,0,L,1151911521,0,124.27,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403461830,699053.00
06/22/2014 14:30,0,2.535,ACTIVE,217.13,412.08,59.970,1403461803,"274151322000094","019011112586793",37.89,51.50,0,377.22,452.96,97.3,92.0,0.376,107085.9,107085.9,12938,0,0,0,L,1151911521,0,123.81,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403461831,699054.00
06/22/2014 14:30,0,3.771,ACTIVE,217.13,346.56,59.981,1403461803,"274151322000052","019011112586793",28.13,53.80,0,333.03,405.77,107.4,101.7,0.402,163508.7,163508.7,12615,0,0,0,L,1151911521,0,123.59,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403461833,699055.00
06/22/2014 14:30,0,3.752,ACTIVE,216.67,350.47,59.981,1403461803,"274151322000085","019011112586793",28.01,52.80,0,333.33,406.67,106.4,100.8,0.407,162524.7,162524.7,12590,0,0,0,L,1151911521,0,124.27,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403461835,699056.00
06/22/2014 14:30,0,3.752,ACTIVE,216.67,349.26,59.986,1403461803,"274151322000087","019011112586793",26.18,89.00,0,333.33,403.97,99.5,94.1,0.371,155975.5,155975.5,12624,0,0,0,L,1151911521,0,123.81,124.27,0000,77,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403461837,699057.00
06/22/2014 14:30,0,3.736,ACTIVE,216.67,346.56,59.975,1403461803,"274151322000088","019011112586793",27.75,53.00,0,333.63,406.67,104.9,99.3,0.393,157560.3,157560.3,12620,0,0,0,L,1151911521,0,124.27,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403461838,699058.00
06/22/2014 14:30,0,3.959,ACTIVE,216.90,344.45,59.981,1403461803,"274151322000095","019011112586793",28.45,52.30,0,332.73,407.57,114.1,108.2,0.420,165949.4,165949.4,12628,0,0,0,L,1151911521,0,124.04,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403461840,699059.00
06/22/2014 14:30,0,2.572,ACTIVE,217.58,402.77,59.970,1403461803,"274151322000068","019011112586793",37.67,52.50,0,379.92,452.66,97.6,92.3,0.362,105074.4,105074.4,13025,0,0,0,L,1151911521,0,124.27,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403461842,699060.00
06/22/2014 14:30,0,3.781,ACTIVE,216.90,347.16,59.975,1403461803,"274151322000054","019011112586793",27.83,56.30,0,333.03,407.27,106.5,100.9,0.402,161024.7,161024.7,12738,0,0,0,L,1151911521,0,124.04,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403461844,699061.00
06/22/2014 14:45,1,3.298,ALERT,216.5,332.51,60.00,1403462703,"040051121000097","019011112586793",26.16,32,0.378,318.66,375.82,85.8,81.6,0.402,332021.49999986,332042.29999986,74,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1403462706,699062.00
06/22/2014 14:45,1,3.300,ACTIVE,216.1,336.19,60.03,1403462703,"040051121000095","019011112586793",23.81,33,0.338,317.51,370.19,78.2,72.7,0.362,298288.69999998,298307.39999998,120,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403462709,699063.00
06/22/2014 14:45,1,2.130,ACTIVE,216.2,346.07,60.00,1403462703,"033051125000132","019011112586793",34.77,32,0.321,317.67,368.84,73.7,69.2,0.348,272053.79999956,272071.49999955,132,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403462711,699064.00
06/22/2014 14:45,1,2.096,ACTIVE,216.6,336.97,60.03,1403462703,"033051125000135","019011112586793",34.87,33,0.319,318.93,369.70,72.7,69.0,0.345,267812.19999991,267829.89999991,133,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403462713,699065.00
06/22/2014 14:45,1,3.294,ACTIVE,215.5,347.78,60.03,1403462703,"040051121000116","019011112586793",26.28,27,0.377,318.44,374.29,86.1,80.9,0.399,315332.49999994,315353.29999994,119,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403462715,699066.00
06/22/2014 14:45,1,3.312,ACTIVE,216.2,326.10,60.03,1403462703,"040051121000068","019011112586793",23.77,32,0.344,319.14,371.96,78.3,74.2,0.367,317885.70000009,317904.60000009,79,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403462717,699067.00
06/22/2014 14:45,1,2.443,ACTIVE,215.4,339.41,60.00,1403462703,"033051125000118","019011112586793",39.54,32,0.425,315.25,379.67,96.1,91.3,0.447,347362.50000006,347385.9000001,112,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403462720,699068.00
06/22/2014 14:45,1,2.430,ACTIVE,215.7,325.30,60.03,1403462703,"033051125000150","019011112586793",39.60,32,0.426,317.03,379.77,95.8,91.7,0.445,350286.09999959,350309.49999959,127,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403462722,699069.00
06/22/2014 14:45,1,3.309,ACTIVE,216.3,338.43,60.03,1403462703,"040051121000185","019011112586793",25.65,33,0.371,318.75,374.97,84.4,80.0,0.395,314724.90000009,314745.30000009,70,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403462724,699070.00
06/22/2014 14:45,1,3.318,ACTIVE,215.6,326.72,60.03,1403462703,"040051121000195","019011112586793",25.80,32,0.375,318.44,374.93,85.1,80.4,0.396,317696.70000022,317717.20000022,74,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403462726,699071.00
06/22/2014 14:45,0,3.412,ACTIVE,216.67,358.88,59.970,1403462703,"274151322000083","019011112586793",29.10,46.60,0,333.03,385.33,100.6,95.2,0.402,163118.4,163118.4,12653,0,0,0,L,1151911521,0,123.59,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403462728,699072.00
06/22/2014 14:45,0,3.672,ACTIVE,217.35,358.88,59.975,1403462703,"274151322000076","019011112586793",28.94,49.80,0,336.34,391.04,107.5,101.8,0.415,167680.3,167680.3,12623,0,0,0,L,1151911521,0,124.04,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403462730,699073.00
06/22/2014 14:45,0,2.342,ACTIVE,217.13,412.68,59.975,1403462703,"274151322000094","019011112586793",38.70,47.00,0,393.45,445.75,91.4,86.3,0.345,107107.9,107107.9,12939,0,0,0,L,1151911521,0,123.81,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403462731,699074.00
06/22/2014 14:45,0,3.461,ACTIVE,216.67,359.18,59.970,1403462703,"274151322000052","019011112586793",28.82,49.00,0,333.93,384.73,101.0,95.5,0.384,163533.1,163533.1,12616,0,0,0,L,1151911521,0,123.59,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403462734,699075.00
