ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/22/2014 14:45,0,3.484,ACTIVE,216.90,358.28,59.975,1403462703,"274151322000085","019011112586793",28.43,47.30,0,335.14,388.04,100.3,94.9,0.380,162548.8,162548.8,12591,0,0,0,L,1151911521,0,124.27,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403462736,699076.00
06/22/2014 14:45,0,3.443,ACTIVE,216.67,347.46,59.970,1403462703,"274151322000087","019011112586793",27.49,83.00,0,333.93,382.63,95.8,90.6,0.362,155998.3,155998.3,12625,0,0,0,L,1151911521,0,124.04,124.27,0000,70,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403462737,699077.00
06/22/2014 14:45,0,3.412,ACTIVE,216.67,345.06,59.975,1403462703,"274151322000088","019011112586793",28.51,48.30,0,334.24,386.83,98.5,93.2,0.362,157584.0,157584.0,12621,0,0,0,L,1151911521,0,124.27,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403462739,699078.00
06/22/2014 14:45,0,3.629,ACTIVE,216.67,350.47,59.970,1403462703,"274151322000095","019011112586793",29.18,47.80,0,333.93,388.04,107.2,101.6,0.402,165975.3,165975.3,12629,0,0,0,L,1151911521,0,124.27,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403462741,699079.00
06/22/2014 14:45,0,2.352,ACTIVE,217.58,412.08,59.970,1403462703,"274151322000068","019011112586793",38.55,49.00,0,396.15,445.45,91.5,86.4,0.340,105096.4,105096.4,13026,0,0,0,L,1151911521,0,124.27,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403462743,699080.00
06/22/2014 14:45,0,3.459,ACTIVE,216.90,346.26,59.959,1403462703,"274151322000054","019011112586793",28.61,50.80,0,333.63,385.93,100.2,94.8,0.380,161048.8,161048.8,12739,0,0,0,L,1151911521,0,124.27,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403462744,699081.00
06/22/2014 15:00,1,6.883,ACTIVE,219.1,381.38,60.03,1403463603,"040051121000097","019011112586793",25.35,32,0.768,318.47,393.32,173.6,166.9,0.761,332042.29999986,332069.99999986,77,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403463606,699082.00
06/22/2014 15:00,1,6.029,ACTIVE,217.7,365.72,60.07,1403463603,"040051121000095","019011112586793",22.56,33,0.600,319.27,386.72,135.3,129.9,0.603,298307.39999998,298332.19999998,122,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403463608,699083.00
06/22/2014 15:00,1,3.571,ACTIVE,217.9,326.33,60.07,1403463603,"033051125000132","019011112586793",33.80,32,0.530,318.84,384.31,120.1,115.0,0.539,272071.49999955,272095.29999956,134,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403463610,699084.00
06/22/2014 15:00,1,3.379,ACTIVE,217.8,361.63,60.03,1403463603,"033051125000135","019011112586793",33.83,33,0.505,318.32,384.70,113.7,109.7,0.515,267829.89999991,267853.39999991,135,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403463613,699085.00
06/22/2014 15:00,1,5.671,ACTIVE,216.7,322.16,60.03,1403463603,"040051121000116","019011112586793",25.48,28,0.638,316.92,391.59,143.8,137.0,0.644,315353.29999994,315380.89999994,121,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403463615,699086.00
06/22/2014 15:00,1,6.361,ACTIVE,217.6,338.21,60.03,1403463603,"040051121000068","019011112586793",22.82,32,0.640,318.97,386.96,144.4,138.2,0.642,317904.60000009,317929.90000009,81,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403463617,699087.00
06/22/2014 15:00,1,4.705,ACTIVE,217.8,378.51,60.07,1403463603,"033051125000118","019011112586793",38.94,32,0.811,313.04,399.11,182.3,175.2,0.804,347385.9000001,347416.70000005,114,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403463619,699088.00
06/22/2014 15:00,1,4.766,ACTIVE,218.1,320.52,60.03,1403463603,"033051125000150","019011112586793",39.44,32,0.834,314.14,399.41,187.0,180.7,0.825,350309.49999959,350340.19999959,129,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403463622,699089.00
06/22/2014 15:00,1,6.342,ACTIVE,218.2,371.99,60.07,1403463603,"040051121000185","019011112586793",25.17,33,0.709,318.85,392.91,158.9,153.7,0.700,314745.30000009,314773.20000009,72,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403463624,699090.00
06/22/2014 15:00,1,5.511,ACTIVE,216.8,327.49,60.03,1403463603,"040051121000195","019011112586793",25.25,32,0.614,318.24,392.24,138.4,132.3,0.617,317717.20000022,317745.10000022,76,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403463626,699091.00
06/22/2014 15:00,0,5.539,ACTIVE,218.03,364.59,59.996,1403463603,"274151322000083","019011112586793",27.93,48.00,0,334.84,403.37,156.6,149.2,0.623,163151.0,163151.0,12654,0,0,0,L,1151911521,0,124.27,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403463628,699092.00
06/22/2014 15:00,0,5.791,ACTIVE,218.93,363.39,59.991,1403463603,"274151322000076","019011112586793",28.41,50.20,0,336.64,406.07,166.2,158.5,0.632,167715.2,167715.2,12624,0,0,0,L,1151911521,0,124.94,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403463630,699093.00
06/22/2014 15:00,0,3.629,ACTIVE,218.26,416.59,59.986,1403463603,"274151322000094","019011112586793",38.11,47.30,0,395.25,466.49,140.0,133.2,0.539,107137.7,107137.7,12940,0,0,0,L,1151911521,0,124.49,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403463631,699094.00
06/22/2014 15:00,0,5.498,ACTIVE,218.48,352.57,59.996,1403463603,"274151322000052","019011112586793",27.79,49.30,0,334.84,402.77,154.7,147.4,0.592,163565.8,163565.8,12617,0,0,0,L,1151911521,0,124.49,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403463633,699095.00
06/22/2014 15:00,0,5.773,ACTIVE,218.71,354.37,60.002,1403463603,"274151322000085","019011112586793",27.81,48.00,0,336.04,403.37,162.4,154.8,0.605,162581.4,162581.4,12592,0,0,0,L,1151911521,0,125.17,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403463635,699096.00
06/22/2014 15:00,0,6.107,ACTIVE,218.71,351.37,59.991,1403463603,"274151322000087","019011112586793",26.42,82.00,0,334.54,400.96,163.5,155.9,0.592,156029.5,156029.5,12626,0,0,0,L,1151911521,0,124.72,125.17,0000,69,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403463637,699097.00
06/22/2014 15:00,0,6.365,ACTIVE,218.71,375.11,59.986,1403463603,"274151322000088","019011112586793",27.51,47.80,0,335.14,402.46,177.2,169.2,0.676,157616.1,157616.1,12622,0,0,0,L,1151911521,0,125.62,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403463639,699098.00
06/22/2014 15:00,0,6.756,ACTIVE,218.71,379.92,59.996,1403463603,"274151322000095","019011112586793",28.29,47.80,0,334.84,407.27,193.5,184.8,0.729,166010.2,166010.2,12630,0,0,0,L,1151911521,0,124.94,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403463641,699099.00
06/22/2014 15:00,0,4.434,ACTIVE,220.29,429.52,60.002,1403463603,"274151322000068","019011112586793",38.29,49.50,0,391.64,465.89,172.0,164.1,0.645,105126.5,105126.5,13027,0,0,0,L,1151911521,0,125.62,125.62,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403463642,699100.00
06/22/2014 15:00,0,6.979,ACTIVE,219.61,352.57,59.986,1403463603,"274151322000054","019011112586793",27.77,50.40,0,334.54,403.37,196.2,187.5,0.712,161081.4,161081.4,12740,0,0,0,L,1151911521,0,125.40,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403463644,699101.00
06/22/2014 15:15,1,3.149,ACTIVE,215.4,349.20,60.03,1403464503,"040051121000097","019011112586793",25.24,33,0.348,317.71,391.87,79.1,74.7,0.372,332069.99999986,332102.19999986,79,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403464506,699102.00
06/22/2014 15:15,1,3.139,ACTIVE,215.4,334.33,60.03,1403464503,"040051121000095","019011112586793",23.03,33,0.310,317.79,384.49,71.9,66.6,0.332,298332.19999998,298360.99999998,124,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403464508,699103.00
06/22/2014 15:15,1,2.010,ACTIVE,216.1,334.59,60.00,1403464503,"033051125000132","019011112586793",33.74,32,0.294,319.21,382.96,67.4,63.3,0.323,272095.29999956,272122.69999954,136,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403464510,699104.00
06/22/2014 15:15,1,1.971,ACTIVE,215.7,344.97,60.00,1403464503,"033051125000135","019011112586793",33.73,33,0.291,318.81,383.81,66.1,62.6,0.317,267853.39999991,267880.59999991,137,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403464512,699105.00
06/22/2014 15:15,1,3.079,ACTIVE,215.4,348.82,60.03,1403464503,"040051121000116","019011112586793",25.57,28,0.341,314.75,390.02,78.3,73.4,0.368,315380.89999994,315412.69999994,123,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403464514,699106.00
06/22/2014 15:15,1,3.092,ACTIVE,216.3,328.76,60.03,1403464503,"040051121000068","019011112586793",22.96,32,0.309,317.83,385.40,70.6,66.6,0.334,317929.90000009,317958.80000009,83,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403464517,699107.00
06/22/2014 15:15,1,2.269,ACTIVE,215.2,330.58,60.00,1403464503,"033051125000118","019011112586793",38.49,32,0.384,312.59,396.57,86.9,82.5,0.406,347416.70000005,347452.50000006,116,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403464519,699108.00
06/22/2014 15:15,1,2.242,ACTIVE,216.1,337.86,60.03,1403464503,"033051125000150","019011112586793",38.63,33,0.383,313.95,396.79,86.2,82.5,0.404,350340.19999959,350376.09999959,131,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403464521,699109.00
06/22/2014 15:15,1,3.042,ACTIVE,215.9,332.24,60.03,1403464503,"040051121000185","019011112586793",24.87,33,0.330,318.64,391.04,75.2,71.2,0.356,314773.20000009,314805.00000009,74,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403464523,699110.00
06/22/2014 15:15,1,3.038,ACTIVE,215.8,324.18,60.00,1403464503,"040051121000195","019011112586793",25.04,32,0.333,317.54,391.44,75.7,71.4,0.353,317745.10000022,317777.00000022,78,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403464526,699111.00
06/22/2014 15:15,0,3.182,ACTIVE,216.45,355.88,59.970,1403464503,"274151322000083","019011112586793",27.85,45.80,0,334.24,402.16,89.7,84.7,0.358,163188.0,163188.0,12655,0,0,0,L,1151911521,0,123.59,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403464527,699112.00
06/22/2014 15:15,0,3.305,ACTIVE,217.35,352.87,59.975,1403464503,"274151322000076","019011112586793",28.45,48.30,0,336.34,405.77,95.2,90.0,0.371,167754.6,167754.6,12625,0,0,0,L,1151911521,0,124.04,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403464529,699113.00
06/22/2014 15:15,0,2.096,ACTIVE,216.90,413.89,59.981,1403464503,"274151322000094","019011112586793",38.03,46.60,0,381.73,460.47,80.7,76.0,0.301,107171.4,107171.4,12941,0,0,0,L,1151911521,0,123.59,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403464531,699114.00
06/22/2014 15:15,0,3.176,ACTIVE,216.90,350.77,59.975,1403464503,"274151322000052","019011112586793",27.71,47.30,0,334.84,402.16,89.1,84.1,0.331,163602.6,163602.6,12618,0,0,0,L,1151911521,0,123.59,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403464532,699115.00
06/22/2014 15:15,0,3.139,ACTIVE,216.67,356.18,59.975,1403464503,"274151322000085","019011112586793",27.73,46.00,0,336.04,402.16,88.2,83.2,0.327,162618.1,162618.1,12593,0,0,0,L,1151911521,0,124.27,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403464534,699116.00
06/22/2014 15:15,0,3.098,ACTIVE,216.67,348.66,59.975,1403464503,"274151322000087","019011112586793",26.44,77.30,0,334.24,399.46,82.9,78.1,0.309,156064.1,156064.1,12627,0,0,0,L,1151911521,0,124.04,124.27,0000,66,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403464536,699117.00
06/22/2014 15:15,0,3.074,ACTIVE,216.45,356.48,59.975,1403464503,"274151322000088","019011112586793",27.59,46.80,0,334.54,400.66,85.8,80.9,0.323,157652.0,157652.0,12623,0,0,0,L,1151911521,0,124.27,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403464538,699118.00
06/22/2014 15:15,0,3.281,ACTIVE,216.45,351.67,59.981,1403464503,"274151322000095","019011112586793",28.07,46.20,0,334.54,405.47,93.2,88.0,0.349,166049.2,166049.2,12631,0,0,0,L,1151911521,0,124.27,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403464539,699119.00
06/22/2014 15:15,0,2.039,ACTIVE,217.58,410.88,59.970,1403464503,"274151322000068","019011112586793",38.70,48.50,0,382.63,455.67,79.5,74.8,0.292,105160.1,105160.1,13028,0,0,0,L,1151911521,0,124.49,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403464541,699120.00
06/22/2014 15:15,0,3.068,ACTIVE,216.45,348.36,59.965,1403464503,"274151322000054","019011112586793",27.87,49.00,0,334.24,402.77,86.5,81.6,0.327,161117.6,161117.6,12741,0,0,0,L,1151911521,0,124.04,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403464543,699121.00
06/22/2014 15:30,1,3.031,ACTIVE,216.4,345.55,60.03,1403465404,"040051121000097","019011112586793",26.14,31,0.346,318.06,354.90,78.8,74.8,0.370,332102.19999986,332119.69999986,81,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403465406,699122.00
06/22/2014 15:30,1,3.043,ACTIVE,215.7,344.16,60.03,1403465404,"040051121000095","019011112586793",23.71,32,0.309,299.61,448.79,71.8,66.3,0.336,298360.99999998,298376.19999998,126,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403465408,699123.00
06/22/2014 15:30,1,2.086,ACTIVE,215.9,345.96,60.00,1403465404,"033051125000132","019011112586793",26.97,31,0.333,301.33,450.23,56.0,61.7,0.266,272122.69999954,272135.49999955,138,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403465411,699124.00
06/22/2014 15:30,1,2.068,ACTIVE,216.0,324.01,60.00,1403465404,"033051125000135","019011112586793",26.89,32,0.351,302.60,452.56,55.3,42.7,0.364,267880.59999991,267893.29999991,139,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403465413,699125.00
06/22/2014 15:30,1,3.045,ACTIVE,216.0,348.52,60.00,1403465404,"040051121000116","019011112586793",26.04,26,0.343,315.75,354.52,78.9,73.9,0.367,315412.69999994,315430.09999994,125,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403465415,699126.00
06/22/2014 15:30,1,3.042,ACTIVE,216.0,324.01,60.03,1403465404,"040051121000068","019011112586793",23.66,31,0.312,303.97,450.36,71.6,67.1,0.341,317958.80000009,317974.50000009,85,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403465417,699127.00
06/22/2014 15:30,1,2.242,ACTIVE,216.0,350.80,60.03,1403465404,"033051125000118","019011112586793",39.33,30,0.389,318.44,356.88,87.7,84.0,0.412,347452.50000006,347472.20000005,118,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403465419,699128.00
06/22/2014 15:30,1,2.237,ACTIVE,216.3,322.74,60.03,1403465404,"033051125000150","019011112586793",39.26,31,0.388,318.11,357.51,87.4,83.7,0.408,350376.09999959,350395.79999959,133,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403465422,699129.00
06/22/2014 15:30,1,3.012,ACTIVE,216.2,336.30,60.03,1403465404,"040051121000185","019011112586793",25.57,32,0.336,318.68,354.08,76.6,72.3,0.362,314805.00000009,314821.90000009,76,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403465424,699130.00
06/22/2014 15:30,1,3.024,ACTIVE,216.3,326.47,60.03,1403465404,"040051121000195","019011112586793",25.66,31,0.339,319.41,354.37,77.2,73.0,0.360,317777.00000022,317794.20000022,80,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403465426,699131.00
06/22/2014 15:30,0,3.158,ACTIVE,216.90,352.57,59.970,1403465404,"274151322000083","019011112586793",28.69,43.40,0,334.24,365.49,91.8,86.6,0.367,163208.5,163208.5,12656,0,0,0,L,1151911521,0,123.81,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403465428,699132.00
06/22/2014 15:30,0,3.312,ACTIVE,217.58,356.18,59.975,1403465404,"274151322000076","019011112586793",29.14,45.80,0,337.54,367.30,97.8,92.4,0.376,167776.5,167776.5,12626,0,0,0,L,1151911521,0,124.27,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403465430,699133.00
06/22/2014 15:30,0,2.061,ACTIVE,217.35,421.10,59.975,1403465404,"274151322000094","019011112586793",39.20,43.80,0,388.94,460.47,81.9,77.1,0.318,107189.8,107189.8,12942,0,0,0,L,1151911521,0,123.81,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403465431,699134.00
06/22/2014 15:30,0,3.186,ACTIVE,216.90,348.36,59.970,1403465404,"274151322000052","019011112586793",28.43,45.30,0,334.84,365.49,91.8,86.7,0.345,163623.2,163623.2,12619,0,0,0,L,1151911521,0,123.81,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403465433,699135.00
06/22/2014 15:30,0,3.145,ACTIVE,217.13,351.37,59.965,1403465404,"274151322000085","019011112586793",28.49,43.80,0,337.84,365.80,90.8,85.7,0.340,162638.4,162638.4,12594,0,0,0,L,1151911521,0,124.49,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403465435,699136.00
06/22/2014 15:30,0,3.113,ACTIVE,216.45,354.37,59.986,1403465404,"274151322000087","019011112586793",27.57,74.00,0,330.33,381.42,86.8,81.9,0.331,156083.5,156083.5,12628,0,0,0,L,1151911521,0,124.04,124.27,0000,62,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403465437,699137.00
06/22/2014 15:30,0,3.109,ACTIVE,216.45,357.08,59.944,1403465404,"274151322000088","019011112586793",28.23,45.00,0,336.04,365.19,88.8,83.8,0.336,157671.9,157671.9,12624,0,0,0,L,1151911521,0,124.49,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403465438,699138.00
06/22/2014 15:30,0,3.268,ACTIVE,216.67,357.98,59.954,1403465404,"274151322000095","019011112586793",29.30,43.80,0,336.04,367.30,96.9,91.6,0.358,166071.0,166071.0,12632,0,0,0,L,1151911521,0,124.27,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403465440,699139.00
06/22/2014 15:30,0,2.111,ACTIVE,217.58,415.99,59.965,1403465404,"274151322000068","019011112586793",38.74,46.20,0,386.83,452.66,82.1,77.3,0.305,105178.6,105178.6,13029,0,0,0,L,1151911521,0,124.27,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403465442,699140.00
06/22/2014 15:30,0,3.158,ACTIVE,216.67,345.66,59.959,1403465404,"274151322000054","019011112586793",28.15,46.60,0,335.14,365.49,90.1,85.0,0.340,161137.8,161137.8,12742,0,0,0,L,1151911521,0,124.27,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403465443,699141.00
06/22/2014 15:45,1,2.892,ACTIVE,215.6,346.52,60.03,1403466303,"040051121000097","019011112586793",26.26,29,0.333,318.72,354.22,75.5,71.6,0.357,332119.69999986,332137.19999986,83,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403466306,699142.00
06/22/2014 15:45,1,2.910,ACTIVE,215.5,344.73,60.00,1403466303,"040051121000095","019011112586793",23.68,30,0.294,317.82,351.63,68.5,63.1,0.322,298376.19999998,298391.89999998,128,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403466308,699143.00
06/22/2014 15:45,1,1.992,ACTIVE,215.8,401.05,60.03,1403466303,"033051125000132","019011112586793",27.36,30,0.260,301.29,448.40,54.2,39.1,0.177,272135.49999955,272147.99999955,140,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403466311,699144.00
06/22/2014 15:45,1,1.973,ACTIVE,215.7,401.87,60.03,1403466303,"033051125000135","019011112586793",27.61,31,0.260,300.67,451.14,54.2,47.7,0.277,267893.29999991,267905.89999991,141,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403466313,699145.00
06/22/2014 15:45,1,2.887,ACTIVE,214.8,326.98,60.03,1403466303,"040051121000116","019011112586793",26.26,26,0.329,317.45,355.39,75.4,70.4,0.352,315430.09999994,315447.39999994,127,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403466315,699146.00
06/22/2014 15:45,1,2.907,ACTIVE,215.4,346.25,60.00,1403466303,"040051121000068","019011112586793",23.64,30,0.298,318.31,351.21,68.3,64.0,0.327,317974.50000009,317990.30000009,87,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403466317,699147.00
06/22/2014 15:45,1,2.151,ACTIVE,215.2,337.77,60.03,1403466303,"033051125000118","019011112586793",39.16,29,0.370,316.16,356.91,83.8,79.4,0.395,347472.20000005,347491.80000007,120,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403466320,699148.00
06/22/2014 15:45,1,2.145,ACTIVE,215.3,326.21,60.00,1403466303,"033051125000150","019011112586793",39.20,30,0.372,317.94,356.26,83.6,80.0,0.396,350395.79999959,350415.59999959,135,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403466322,699149.00
06/22/2014 15:45,1,2.881,ACTIVE,215.6,345.56,60.00,1403466303,"040051121000185","019011112586793",25.62,30,0.322,319.11,354.27,73.4,69.4,0.346,314821.90000009,314839.00000009,78,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403466324,699150.00
06/22/2014 15:45,1,2.892,ACTIVE,215.2,335.02,60.03,1403466303,"040051121000195","019011112586793",25.65,30,0.324,318.97,353.34,73.8,69.8,0.348,317794.20000022,317811.40000022,82,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403466326,699151.00
06/22/2014 15:45,0,3.020,ACTIVE,215.77,344.76,59.970,1403466303,"274151322000083","019011112586793",28.78,41.50,0,334.24,364.59,88.0,83.0,0.345,163229.1,163229.1,12657,0,0,0,L,1151911521,0,122.91,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403466328,699152.00
06/22/2014 15:45,0,3.205,ACTIVE,216.90,352.87,59.970,1403466303,"274151322000076","019011112586793",28.98,43.20,0,335.74,367.00,94.2,88.9,0.362,167798.5,167798.5,12627,0,0,0,L,1151911521,0,123.36,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403466330,699153.00
06/22/2014 15:45,0,1.998,ACTIVE,216.00,420.20,59.970,1403466303,"274151322000094","019011112586793",38.82,42.30,0,393.15,459.87,78.7,74.1,0.557,107208.2,107208.2,12943,0,0,0,L,1151911521,0,123.14,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403466332,699154.00
06/22/2014 15:45,0,3.043,ACTIVE,216.00,355.88,59.970,1403466303,"274151322000052","019011112586793",28.75,43.20,0,333.93,365.19,88.6,83.6,0.340,163643.9,163643.9,12620,0,0,0,L,1151911521,0,122.91,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403466333,699155.00
06/22/2014 15:45,0,3.051,ACTIVE,216.22,353.47,59.975,1403466303,"274151322000085","019011112586793",28.23,42.30,0,334.84,364.89,87.2,82.2,0.323,162658.8,162658.8,12595,0,0,0,L,1151911521,0,123.81,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403466335,699156.00
06/22/2014 15:45,0,3.012,ACTIVE,216.00,348.36,59.965,1403466303,"274151322000087","019011112586793",27.59,70.70,0,334.24,363.69,84.2,79.4,0.305,156103.1,156103.1,12629,0,0,0,L,1151911521,0,123.14,124.27,0000,59,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403466337,699157.00
06/22/2014 15:45,0,3.000,ACTIVE,216.00,354.37,59.981,1403466303,"274151322000088","019011112586793",28.23,42.30,0,334.24,364.89,85.7,80.8,0.318,157691.9,157691.9,12625,0,0,0,L,1151911521,0,123.59,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403466339,699158.00
06/22/2014 15:45,0,3.193,ACTIVE,216.22,347.46,59.975,1403466303,"274151322000095","019011112586793",28.92,42.30,0,334.24,365.80,93.5,88.3,0.349,166092.9,166092.9,12633,0,0,0,L,1151911521,0,123.81,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403466341,699159.00
06/22/2014 15:45,0,2.035,ACTIVE,216.90,421.40,59.970,1403466303,"274151322000068","019011112586793",38.90,43.40,0,392.25,459.87,80.0,75.3,0.301,105197.1,105197.1,13030,0,0,0,L,1151911521,0,123.81,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403466342,699160.00
06/22/2014 15:45,0,3.002,ACTIVE,215.54,344.45,59.981,1403466303,"274151322000054","019011112586793",28.65,44.00,0,333.93,364.89,87.2,82.2,0.327,161158.2,161158.2,12743,0,0,0,L,1151911521,0,123.36,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403466344,699161.00
06/22/2014 16:00,1,3.381,ACTIVE,216.0,332.39,60.00,1403467203,"040051121000097","019011112586793",26.20,29,0.391,318.22,357.48,88.1,83.8,0.409,332137.19999986,332157.59999986,85,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403467206,699162.00
06/22/2014 16:00,1,3.365,ACTIVE,215.5,348.01,60.00,1403467203,"040051121000095","019011112586793",23.70,30,0.344,318.32,355.23,79.3,74.2,0.366,298391.89999998,298409.89999998,130,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403467208,699163.00
06/22/2014 16:00,1,2.168,ACTIVE,215.6,345.99,60.00,1403467203,"033051125000132","019011112586793",34.52,30,0.326,303.30,450.26,74.5,70.2,0.351,272147.99999955,272163.59999957,142,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403467211,699164.00
06/22/2014 16:00,1,2.137,ACTIVE,215.8,322.20,60.03,1403467203,"033051125000135","019011112586793",34.36,30,0.323,299.47,452.28,73.0,69.5,0.345,267905.89999991,267921.59999991,143,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403467213,699165.00
06/22/2014 16:00,1,3.348,ACTIVE,215.0,323.02,60.00,1403467203,"040051121000116","019011112586793",25.97,26,0.379,316.54,356.76,86.5,81.3,0.399,315447.39999994,315467.49999994,129,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403467215,699166.00
06/22/2014 16:00,1,3.355,ACTIVE,215.8,325.07,60.03,1403467203,"040051121000068","019011112586793",23.44,30,0.343,319.21,354.87,78.2,73.7,0.369,317990.30000009,318008.50000009,89,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403467218,699167.00
06/22/2014 16:00,1,2.458,ACTIVE,215.0,330.61,60.00,1403467203,"033051125000118","019011112586793",39.17,29,0.427,317.30,361.27,95.8,91.4,0.447,347491.80000007,347514.50000006,122,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403467220,699168.00
06/22/2014 16:00,1,2.458,ACTIVE,215.9,332.16,60.03,1403467203,"033051125000150","019011112586793",38.98,30,0.426,316.69,360.93,95.3,91.7,0.443,350415.59999959,350438.29999959,137,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403467222,699169.00
06/22/2014 16:00,1,3.299,ACTIVE,215.6,339.33,60.00,1403467203,"040051121000185","019011112586793",25.64,30,0.370,318.73,356.75,84.1,79.6,0.393,314839.00000009,314858.80000009,80,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403467224,699170.00
06/22/2014 16:00,1,3.296,ACTIVE,215.5,328.32,60.03,1403467203,"040051121000195","019011112586793",25.74,30,0.371,317.42,356.73,84.4,79.8,0.394,317811.40000022,317831.30000022,84,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403467227,699171.00
06/22/2014 16:00,0,3.445,ACTIVE,216.67,345.36,59.970,1403467203,"274151322000083","019011112586793",28.67,42.00,0,334.24,370.00,100.0,94.6,0.398,163252.8,163252.8,12658,0,0,0,L,1151911521,0,123.36,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403467229,699172.00
06/22/2014 16:00,0,3.637,ACTIVE,217.13,360.38,59.965,1403467203,"274151322000076","019011112586793",28.98,43.00,0,336.04,372.11,106.6,101.0,0.415,167823.9,167823.9,12628,0,0,0,L,1151911521,0,123.81,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403467230,699173.00
06/22/2014 16:00,0,2.283,ACTIVE,216.90,423.20,59.991,1403467203,"274151322000094","019011112586793",38.90,43.00,0,394.65,455.37,90.2,85.2,0.345,107229.5,107229.5,12944,0,0,0,L,1151911521,0,123.36,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403467232,699174.00
06/22/2014 16:00,0,3.461,ACTIVE,216.67,348.36,59.959,1403467203,"274151322000052","019011112586793",28.53,42.30,0,333.93,370.00,100.0,94.6,0.384,163667.7,163667.7,12621,0,0,0,L,1151911521,0,123.14,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403467234,699175.00
06/22/2014 16:00,0,3.451,ACTIVE,217.13,345.66,59.975,1403467203,"274151322000085","019011112586793",28.21,42.00,0,335.14,370.00,98.5,93.2,0.371,162682.3,162682.3,12596,0,0,0,L,1151911521,0,124.27,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403467235,699176.00
06/22/2014 16:00,0,3.406,ACTIVE,216.45,347.16,59.970,1403467203,"274151322000087","019011112586793",27.53,68.30,0,333.93,369.10,95.0,89.8,0.362,156125.8,156125.8,12630,0,0,0,L,1151911521,0,123.59,124.49,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403467237,699177.00
06/22/2014 16:00,0,3.414,ACTIVE,216.67,351.07,59.954,1403467203,"274151322000088","019011112586793",27.99,41.00,0,334.54,369.40,96.8,91.5,0.358,157715.1,157715.1,12626,0,0,0,L,1151911521,0,124.04,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403467239,699178.00
06/22/2014 16:00,0,3.627,ACTIVE,216.45,360.69,59.949,1403467203,"274151322000095","019011112586793",28.71,42.00,0,333.63,371.51,105.4,99.8,0.393,166118.1,166118.1,12634,0,0,0,L,1151911521,0,124.04,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403467241,699179.00
06/22/2014 16:00,0,2.312,ACTIVE,217.35,413.29,59.959,1403467203,"274151322000068","019011112586793",38.66,44.80,0,395.25,444.24,90.1,85.0,0.336,105218.6,105218.6,13031,0,0,0,L,1151911521,0,124.04,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403467242,699180.00
06/22/2014 16:00,0,3.410,ACTIVE,216.90,355.58,59.970,1403467203,"274151322000054","019011112586793",28.37,43.60,0,333.93,370.00,97.9,92.6,0.376,161181.6,161181.6,12744,0,0,0,L,1151911521,0,124.04,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403467244,699181.00
06/22/2014 16:15,1,4.063,ACTIVE,216.9,326.07,60.03,1403468103,"040051121000097","019011112586793",26.10,29,0.467,318.81,368.53,105.5,100.9,0.479,332157.59999986,332181.69999986,87,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403468106,699182.00
06/22/2014 16:15,1,4.071,ALERT,216.4,348.59,60.03,1403468103,"040051121000095","019011112586793",23.37,30,0.415,317.41,363.90,94.6,89.4,0.433,298409.89999998,298431.29999998,132,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,1,1403468108,699183.00
06/22/2014 16:15,1,2.619,ACTIVE,216.7,348.45,60.03,1403468103,"033051125000132","019011112586793",34.38,30,0.393,319.84,362.10,89.6,84.9,0.415,272163.59999957,272183.99999955,144,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403468111,699184.00
06/22/2014 16:15,1,2.579,ACTIVE,217.0,349.02,60.03,1403468103,"033051125000135","019011112586793",34.41,30,0.390,319.46,363.27,88.3,84.5,0.410,267921.59999991,267941.99999991,145,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403468113,699185.00
06/22/2014 16:15,1,4.060,ACTIVE,216.1,342.83,60.03,1403468103,"040051121000116","019011112586793",25.92,27,0.462,317.71,366.96,104.7,99.2,0.477,315467.49999994,315491.49999994,131,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403468115,699186.00
06/22/2014 16:15,1,4.062,ACTIVE,216.7,326.51,60.03,1403468103,"040051121000068","019011112586793",23.46,30,0.417,318.14,364.24,94.8,90.0,0.439,318008.50000009,318030.50000009,91,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403468118,699187.00
06/22/2014 16:15,1,2.982,ACTIVE,215.9,324.15,60.03,1403468103,"033051125000118","019011112586793",39.22,30,0.518,314.44,371.85,116.4,111.4,0.532,347514.50000006,347541.60000008,124,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403468120,699188.00
06/22/2014 16:15,1,2.977,ACTIVE,217.0,347.15,60.03,1403468103,"033051125000150","019011112586793",39.22,30,0.517,316.89,372.46,116.1,111.7,0.531,350438.29999959,350465.49999959,139,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403468122,699189.00
06/22/2014 16:15,1,4.047,ACTIVE,216.8,329.03,60.03,1403468103,"040051121000185","019011112586793",25.57,30,0.455,318.51,367.44,103.0,98.4,0.468,314858.80000009,314882.70000009,82,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403468124,699190.00
06/22/2014 16:15,1,4.066,ACTIVE,216.0,328.77,60.03,1403468103,"040051121000195","019011112586793",25.52,30,0.455,318.37,367.42,103.2,97.8,0.473,317831.30000022,317855.20000022,86,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403468126,699191.00
06/22/2014 16:15,0,4.188,ACTIVE,216.90,362.79,59.986,1403468103,"274151322000083","019011112586793",28.61,42.00,0,334.54,378.42,121.3,115.1,0.486,163281.1,163281.1,12659,0,0,0,L,1151911521,0,124.04,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403468128,699192.00
06/22/2014 16:15,0,4.428,ACTIVE,217.80,352.87,60.012,1403468103,"274151322000076","019011112586793",28.67,43.00,0,337.54,381.12,128.4,122.1,0.499,167854.0,167854.0,12629,0,0,0,L,1151911521,0,124.49,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403468130,699193.00
06/22/2014 16:15,0,2.777,ACTIVE,217.35,417.49,59.986,1403468103,"274151322000094","019011112586793",38.86,42.50,0,393.75,446.35,109.5,103.8,0.424,107255.0,107255.0,12945,0,0,0,L,1151911521,0,123.81,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403468132,699194.00
06/22/2014 16:15,0,4.205,ACTIVE,216.90,347.16,59.991,1403468103,"274151322000052","019011112586793",28.31,43.00,0,335.74,379.62,120.5,114.3,0.460,163696.0,163696.0,12622,0,0,0,L,1151911521,0,123.59,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403468133,699195.00
06/22/2014 16:15,0,4.162,ACTIVE,217.58,351.67,59.991,1403468103,"274151322000085","019011112586793",28.25,41.80,0,337.54,378.72,119.0,112.9,0.451,162710.3,162710.3,12597,0,0,0,L,1151911521,0,124.72,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403468135,699196.00
06/22/2014 16:15,0,4.139,ACTIVE,217.13,357.98,59.986,1403468103,"274151322000087","019011112586793",27.21,67.00,0,336.64,377.52,114.0,108.1,0.429,156152.7,156152.7,12631,0,0,0,L,1151911521,0,124.27,124.72,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403468137,699197.00
06/22/2014 16:15,0,4.082,ACTIVE,217.13,361.89,59.991,1403468103,"274151322000088","019011112586793",28.17,41.30,0,337.54,377.82,116.5,110.5,0.433,157742.6,157742.6,12627,0,0,0,L,1151911521,0,124.72,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403468139,699198.00
06/22/2014 16:15,0,4.340,ACTIVE,217.35,363.69,59.991,1403468103,"274151322000095","019011112586793",28.84,43.00,0,336.04,380.82,126.7,120.4,0.473,166148.2,166148.2,12635,0,0,0,L,1151911521,0,124.72,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403468140,699199.00
06/22/2014 16:15,0,2.732,ACTIVE,218.03,417.79,59.986,1403468103,"274151322000068","019011112586793",39.06,44.00,0,393.75,449.05,107.7,102.0,0.398,105244.3,105244.3,13032,0,0,0,L,1151911521,0,124.49,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403468142,699200.00
06/22/2014 16:15,0,4.143,ACTIVE,217.35,354.07,59.986,1403468103,"274151322000054","019011112586793",28.01,43.00,0,335.14,379.32,117.4,111.4,0.442,161209.6,161209.6,12745,0,0,0,L,1151911521,0,124.27,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403468144,699201.00
06/22/2014 16:30,1,2.553,ACTIVE,214.6,311.64,60.00,1403469003,"040051121000097","019011112586793",23.83,29,0.379,301.67,451.39,60.5,62.5,0.372,332181.69999986,332198.19999986,89,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403469005,699202.00
06/22/2014 16:30,1,2.464,ACTIVE,214.3,337.90,60.00,1403469003,"040051121000095","019011112586793",23.58,30,0.276,296.87,446.42,57.8,41.0,0.395,298431.29999998,298445.99999998,135,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403469008,699203.00
06/22/2014 16:30,1,1.563,ACTIVE,214.8,378.51,60.03,1403469003,"033051125000132","019011112586793",34.99,29,0.325,304.83,450.30,54.4,55.9,0.151,272183.99999955,272197.89999953,146,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403469010,699204.00
06/22/2014 16:30,1,1.557,ACTIVE,215.4,386.14,60.00,1403469003,"033051125000135","019011112586793",34.61,30,0.341,302.98,452.68,53.6,49.2,0.141,267941.99999991,267955.69999991,147,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403469012,699205.00
06/22/2014 16:30,1,2.467,ACTIVE,214.6,328.56,60.03,1403469003,"040051121000116","019011112586793",25.87,26,0.360,295.67,449.65,63.5,58.6,0.398,315491.49999994,315507.69999994,133,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403469014,699206.00
06/22/2014 16:30,1,2.462,ACTIVE,215.0,331.29,60.00,1403469003,"040051121000068","019011112586793",23.44,29,0.341,302.19,450.30,57.4,57.0,0.359,318030.50000009,318045.10000009,93,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403469016,699207.00
06/22/2014 16:30,1,1.801,ACTIVE,214.4,321.98,60.00,1403469003,"033051125000118","019011112586793",39.38,29,0.312,316.18,365.48,70.6,66.9,0.339,347541.60000008,347560.20000004,126,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403469019,699208.00
06/22/2014 16:30,1,1.804,ACTIVE,215.2,344.70,60.03,1403469003,"033051125000150","019011112586793",39.27,29,0.312,316.67,366.52,70.5,66.9,0.338,350465.49999959,350484.09999959,141,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403469021,699209.00
06/22/2014 16:30,1,2.391,ACTIVE,214.8,438.89,60.00,1403469003,"040051121000185","019011112586793",25.76,29,0.333,300.41,451.66,61.2,59.2,0.124,314882.70000009,314898.60000009,84,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403469023,699210.00
06/22/2014 16:30,1,2.599,ACTIVE,215.1,420.14,60.00,1403469003,"040051121000195","019011112586793",20.88,29,0.259,301.88,449.86,54.0,40.8,0.127,317855.20000022,317870.30000022,88,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403469026,699211.00
06/22/2014 16:30,0,2.547,ACTIVE,216.22,366.70,59.959,1403469003,"274151322000083","019011112586793",28.59,37.80,0,328.22,381.12,73.7,69.2,0.526,163300.4,163300.4,12660,0,0,0,L,1151911521,0,122.68,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403469027,699212.00
06/22/2014 16:30,0,2.656,ACTIVE,216.67,366.40,59.959,1403469003,"274151322000076","019011112586793",29.34,38.80,0,330.93,385.03,79.0,74.3,0.544,167874.6,167874.6,12630,0,0,0,L,1151911521,0,123.36,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403469029,699213.00
06/22/2014 16:30,0,1.723,ACTIVE,216.22,409.38,59.970,1403469003,"274151322000094","019011112586793",37.93,38.60,0,389.24,455.06,65.7,61.5,0.455,107272.2,107272.2,12946,0,0,0,L,1151911521,0,122.91,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403469031,699214.00
06/22/2014 16:30,0,2.535,ACTIVE,216.22,362.19,59.959,1403469003,"274151322000052","019011112586793",28.86,38.20,0,331.53,382.33,74.1,69.6,0.513,163715.3,163715.3,12623,0,0,0,L,1151911521,0,122.68,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403469032,699215.00
06/22/2014 16:30,0,2.520,ACTIVE,215.77,358.88,59.975,1403469003,"274151322000085","019011112586793",28.67,38.40,0,332.43,382.93,73.2,68.7,0.495,162729.3,162729.3,12598,0,0,0,L,1151911521,0,123.36,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403469034,699216.00
06/22/2014 16:30,0,2.514,ACTIVE,215.54,362.49,59.928,1403469003,"274151322000087","019011112586793",27.75,61.30,0,330.03,379.92,70.5,66.1,0.477,156170.9,156170.9,12632,0,0,0,L,1151911521,0,122.91,124.27,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403469036,699217.00
06/22/2014 16:30,0,2.512,ACTIVE,215.09,352.57,59.954,1403469003,"274151322000088","019011112586793",28.23,38.00,0,330.03,382.33,71.8,67.4,0.495,157761.2,157761.2,12628,0,0,0,L,1151911521,0,123.36,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403469038,699218.00
06/22/2014 16:30,0,2.670,ACTIVE,215.32,365.80,59.944,1403469003,"274151322000095","019011112586793",28.88,38.40,0,331.53,382.03,78.1,73.4,0.521,166168.5,166168.5,12636,0,0,0,L,1151911521,0,123.36,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403469039,699219.00
06/22/2014 16:30,0,1.699,ACTIVE,217.35,421.40,59.954,1403469003,"274151322000068","019011112586793",38.59,40.00,0,389.84,455.37,66.4,62.2,0.446,105261.5,105261.5,13033,0,0,0,L,1151911521,0,123.36,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403469041,699220.00
