ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/22/2014 16:30,0,2.531,ACTIVE,215.32,365.19,59.965,1403469003,"274151322000054","019011112586793",28.45,39.30,0,329.43,381.42,72.9,68.5,0.499,161228.4,161228.4,12746,0,0,0,L,1151911521,0,123.14,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403469043,699221.00
06/22/2014 16:45,1,2.207,ACTIVE,215.1,400.51,60.00,1403469904,"040051121000097","019011112586793",26.20,28,0.311,298.70,448.15,57.5,50.7,0.118,332198.19999986,332212.09999986,91,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403469906,699222.00
06/22/2014 16:45,1,2.234,ACTIVE,214.4,422.86,60.00,1403469904,"040051121000095","019011112586793",23.63,29,0.301,297.94,445.98,52.5,49.9,0.174,298445.99999998,298458.19999998,137,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403469908,699223.00
06/22/2014 16:45,1,1.442,ACTIVE,214.8,337.28,60.00,1403469904,"033051125000132","019011112586793",34.44,28,0.317,304.94,448.56,49.4,49.5,0.377,272197.89999953,272209.59999958,148,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403469911,699224.00
06/22/2014 16:45,1,1.419,ACTIVE,215.2,337.34,60.00,1403469904,"033051125000135","019011112586793",34.45,29,0.322,304.84,450.82,48.6,48.9,0.382,267955.69999991,267967.59999991,149,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403469913,699225.00
06/22/2014 16:45,1,2.235,ACTIVE,214.9,322.12,60.00,1403469904,"040051121000116","019011112586793",25.91,25,0.303,295.78,448.56,57.6,64.9,0.370,315507.69999994,315520.29999994,135,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403469915,699226.00
06/22/2014 16:45,1,2.215,ACTIVE,215.4,407.91,60.03,1403469904,"040051121000068","019011112586793",23.62,28,0.312,302.22,447.86,52.0,41.9,0.201,318045.10000009,318057.60000009,95,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403469917,699227.00
06/22/2014 16:45,1,1.722,ACTIVE,215.1,425.94,60.03,1403469904,"033051125000118","019011112586793",31.59,28,0.278,299.81,451.15,54.1,46.8,0.077,347560.20000004,347575.70000004,128,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403469919,699228.00
06/22/2014 16:45,1,1.721,ACTIVE,214.9,310.20,60.03,1403469904,"033051125000150","019011112586793",31.61,28,0.328,302.22,452.15,54.1,52.4,0.333,350484.09999959,350499.49999959,143,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403469922,699229.00
06/22/2014 16:45,1,2.186,ACTIVE,214.9,324.43,60.00,1403469904,"040051121000185","019011112586793",25.46,29,0.340,299.81,444.50,55.3,55.6,0.357,314898.60000009,314912.00000009,86,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403469924,699230.00
06/22/2014 16:45,1,2.197,ACTIVE,214.4,402.48,60.03,1403469904,"040051121000195","019011112586793",25.40,28,0.289,301.93,448.03,55.5,40.2,0.291,317870.30000022,317882.70000022,90,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403469927,699231.00
06/22/2014 16:45,0,2.299,ACTIVE,215.32,355.58,59.954,1403469904,"274151322000083","019011112586793",28.69,35.80,0,336.34,378.72,66.8,62.6,0.460,163316.8,163316.8,12661,0,0,0,L,1151911521,0,123.14,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403469928,699232.00
06/22/2014 16:45,0,2.410,ACTIVE,215.77,351.97,59.954,1403469904,"274151322000076","019011112586793",29.38,36.80,0,337.84,384.43,71.7,67.2,0.499,167892.2,167892.2,12631,0,0,0,L,1151911521,0,123.14,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403469930,699233.00
06/22/2014 16:45,0,1.475,ACTIVE,215.09,432.22,59.970,1403469904,"274151322000094","019011112586793",39.66,37.00,0,388.34,450.86,59.4,55.4,0.411,107286.9,107286.9,12947,0,0,0,L,1151911521,0,122.91,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403469932,699234.00
06/22/2014 16:45,0,2.344,ACTIVE,215.54,349.86,59.965,1403469904,"274151322000052","019011112586793",28.31,36.30,0,336.34,379.92,67.2,63.0,0.455,163731.8,163731.8,12624,0,0,0,L,1151911521,0,122.68,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403469933,699235.00
06/22/2014 16:45,0,2.303,ACTIVE,216.00,363.39,59.965,1403469904,"274151322000085","019011112586793",28.51,36.50,0,337.54,380.52,66.3,62.1,0.442,162745.6,162745.6,12599,0,0,0,L,1151911521,0,123.81,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403469935,699236.00
06/22/2014 16:45,0,2.291,ACTIVE,214.87,352.57,59.965,1403469904,"274151322000087","019011112586793",27.69,58.30,0,335.74,379.02,64.3,60.1,0.433,156186.6,156186.6,12633,0,0,0,L,1151911521,0,122.91,123.59,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403469937,699237.00
06/22/2014 16:45,0,2.279,ACTIVE,214.64,358.58,59.959,1403469904,"274151322000088","019011112586793",28.15,36.00,0,336.64,379.92,64.9,60.7,0.433,157777.2,157777.2,12629,0,0,0,L,1151911521,0,123.14,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403469939,699238.00
06/22/2014 16:45,0,2.436,ACTIVE,214.64,363.69,59.965,1403469904,"274151322000095","019011112586793",28.69,36.30,0,336.64,380.82,70.7,66.3,0.482,166185.9,166185.9,12637,0,0,0,L,1151911521,0,123.14,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403469941,699239.00
06/22/2014 16:45,0,1.523,ACTIVE,216.22,418.70,59.959,1403469904,"274151322000068","019011112586793",39.26,38.20,0,387.44,449.35,60.7,56.7,0.393,105276.2,105276.2,13034,0,0,0,L,1151911521,0,123.36,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403469942,699240.00
06/22/2014 16:45,0,2.287,ACTIVE,215.32,363.39,59.970,1403469904,"274151322000054","019011112586793",28.57,37.50,0,336.04,379.62,66.1,61.9,0.446,161244.6,161244.6,12747,0,0,0,L,1151911521,0,123.14,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403469944,699241.00
06/22/2014 17:00,1,1.768,ACTIVE,213.8,428.20,60.03,1403470803,"040051121000097","019011112586793",26.10,28,0.270,301.50,449.12,45.9,37.3,0.104,332212.09999986,332223.29999986,93,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403470806,699242.00
06/22/2014 17:00,1,1.809,ACTIVE,213.7,372.73,60.00,1403470803,"040051121000095","019011112586793",23.47,28,0.261,306.84,443.41,42.2,32.1,0.219,298458.19999998,298468.09999998,139,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403470808,699243.00
06/22/2014 17:00,1,1.151,ACTIVE,213.6,405.05,60.00,1403470803,"033051125000132","019011112586793",34.53,28,0.245,312.29,441.72,39.5,34.0,0.109,272209.59999958,272219.09999958,150,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403470811,699244.00
06/22/2014 17:00,1,1.131,ACTIVE,214.0,399.65,60.03,1403470803,"033051125000135","019011112586793",34.57,29,0.229,311.54,441.26,38.9,37.0,0.127,267967.59999991,267976.99999991,151,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403470813,699245.00
06/22/2014 17:00,1,1.790,ACTIVE,213.4,383.55,60.03,1403470803,"040051121000116","019011112586793",25.90,25,0.293,297.27,448.05,46.1,35.1,0.217,315520.29999994,315531.29999994,137,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403470815,699246.00
06/22/2014 17:00,1,1.770,ACTIVE,213.4,328.81,60.03,1403470803,"040051121000068","019011112586793",23.51,28,0.268,306.24,446.76,41.4,31.9,0.318,318057.60000009,318067.50000009,97,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403470817,699247.00
06/22/2014 17:00,1,1.309,ACTIVE,213.4,420.64,60.03,1403470803,"033051125000118","019011112586793",39.32,28,0.307,301.10,447.77,51.2,40.3,0.148,347575.70000004,347587.70000004,130,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403470819,699248.00
06/22/2014 17:00,1,1.324,ACTIVE,213.4,407.32,60.03,1403470803,"033051125000150","019011112586793",38.84,28,0.341,302.62,448.62,51.1,40.3,0.271,350499.49999959,350511.59999959,145,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403470822,699249.00
06/22/2014 17:00,1,1.744,ACTIVE,213.7,385.90,60.03,1403470803,"040051121000185","019011112586793",25.26,28,0.272,301.67,449.27,43.8,34.4,0.266,314912.00000009,314922.60000009,88,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403470824,699250.00
06/22/2014 17:00,1,1.727,ACTIVE,213.6,400.09,60.03,1403470803,"040051121000195","019011112586793",25.55,28,0.279,303.05,447.81,43.9,36.3,0.121,317882.70000022,317893.40000022,92,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403470826,699251.00
06/22/2014 17:00,0,1.846,ACTIVE,213.96,346.56,59.986,1403470803,"274151322000083","019011112586793",28.57,34.30,0,323.11,375.11,53.3,49.6,0.384,163330.0,163330.0,12662,0,0,0,L,1151911521,0,122.23,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403470828,699252.00
06/22/2014 17:00,0,1.949,ACTIVE,215.09,358.28,59.981,1403470803,"274151322000076","019011112586793",29.02,35.00,0,324.62,377.52,57.3,53.4,0.393,167906.5,167906.5,12632,0,0,0,L,1151911521,0,122.68,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403470829,699253.00
06/22/2014 17:00,0,1.264,ACTIVE,214.64,406.97,59.965,1403470803,"274151322000094","019011112586793",37.43,35.80,0,336.34,445.15,47.9,44.3,0.323,107298.7,107298.7,12948,0,0,0,L,1151911521,0,122.23,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403470831,699254.00
06/22/2014 17:00,0,1.865,ACTIVE,214.19,354.37,59.981,1403470803,"274151322000052","019011112586793",28.55,34.50,0,323.11,375.11,54.0,50.1,0.371,163745.2,163745.2,12625,0,0,0,L,1151911521,0,122.01,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403470833,699255.00
06/22/2014 17:00,0,1.840,ACTIVE,214.41,345.06,59.981,1403470803,"274151322000085","019011112586793",28.49,35.20,0,324.62,375.11,53.1,49.3,0.349,162758.8,162758.8,12600,0,0,0,L,1151911521,0,122.68,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403470835,699256.00
06/22/2014 17:00,0,1.834,ACTIVE,214.19,351.07,59.996,1403470803,"274151322000087","019011112586793",27.69,55.00,0,322.21,373.91,51.5,47.8,0.336,156199.4,156199.4,12634,0,0,0,L,1151911521,0,122.46,123.59,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403470837,699257.00
06/22/2014 17:00,0,1.814,ACTIVE,213.96,349.86,59.981,1403470803,"274151322000088","019011112586793",28.19,34.50,0,322.81,374.21,51.8,48.1,0.340,157790.1,157790.1,12630,0,0,0,L,1151911521,0,122.68,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403470838,699258.00
06/22/2014 17:00,0,1.941,ACTIVE,214.41,353.47,59.981,1403470803,"274151322000095","019011112586793",28.67,34.80,0,323.11,376.62,56.4,52.5,0.376,166200.0,166200.0,12638,0,0,0,L,1151911521,0,122.68,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403470840,699259.00
06/22/2014 17:00,0,1.270,ACTIVE,215.54,409.08,59.981,1403470803,"274151322000068","019011112586793",37.75,36.80,0,337.24,452.36,48.5,44.9,0.318,105288.2,105288.2,13035,0,0,0,L,1151911521,0,122.68,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403470842,699260.00
06/22/2014 17:00,0,1.842,ACTIVE,214.64,355.28,59.986,1403470803,"274151322000054","019011112586793",28.39,35.60,0,322.81,375.11,52.9,49.2,0.367,161257.8,161257.8,12748,0,0,0,L,1151911521,0,122.46,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403470844,699261.00
06/22/2014 17:15,1,1.659,ACTIVE,214.7,342.27,60.03,1403471703,"040051121000097","019011112586793",25.97,27,0.280,317.70,441.68,42.8,43.9,0.332,332223.29999986,332232.99999986,95,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403471706,699262.00
06/22/2014 17:15,1,1.688,ACTIVE,213.7,370.75,60.00,1403471703,"040051121000095","019011112586793",23.51,27,0.246,311.57,437.97,39.5,32.5,0.129,298468.09999998,298476.59999998,141,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403471708,699263.00
06/22/2014 17:15,1,1.075,ACTIVE,214.6,351.03,60.00,1403471703,"033051125000132","019011112586793",34.58,27,0.223,315.09,438.35,37.0,28.8,0.253,272219.09999958,272227.39999953,152,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403471711,699264.00
06/22/2014 17:15,1,1.059,ACTIVE,214.5,385.27,60.03,1403471703,"033051125000135","019011112586793",34.45,28,0.218,313.93,443.40,36.3,29.6,0.088,267976.99999991,267985.29999991,153,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403471713,699265.00
06/22/2014 17:15,1,1.678,ACTIVE,214.0,325.76,60.03,1403471703,"040051121000116","019011112586793",25.84,25,0.254,313.09,437.82,43.1,43.8,0.327,315531.29999994,315540.79999994,139,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403471715,699266.00
06/22/2014 17:15,1,1.650,ACTIVE,213.9,363.78,60.00,1403471703,"040051121000068","019011112586793",23.57,27,0.227,317.04,443.12,38.7,39.7,0.169,318067.50000009,318076.20000009,99,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403471717,699267.00
06/22/2014 17:15,1,1.232,ACTIVE,214.1,409.78,60.03,1403471703,"033051125000118","019011112586793",39.01,27,0.284,305.51,446.31,47.8,37.4,0.176,347587.70000004,347598.70000004,132,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403471719,699268.00
06/22/2014 17:15,1,1.228,ACTIVE,214.0,340.48,60.03,1403471703,"033051125000150","019011112586793",39.14,27,0.296,305.85,447.36,47.8,48.7,0.360,350511.59999959,350522.69999959,147,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403471722,699269.00
06/22/2014 17:15,1,1.623,ACTIVE,214.4,327.44,60.03,1403471703,"040051121000185","019011112586793",25.30,27,0.265,316.94,441.68,40.8,31.7,0.305,314922.60000009,314931.90000009,90,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403471724,699270.00
06/22/2014 17:15,1,1.611,ACTIVE,213.5,327.06,60.03,1403471703,"040051121000195","019011112586793",25.49,27,0.267,319.50,437.46,40.8,41.5,0.312,317893.40000022,317902.80000022,94,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403471726,699271.00
06/22/2014 17:15,0,1.705,ACTIVE,215.54,356.48,59.975,1403471703,"274151322000083","019011112586793",28.86,32.80,0,333.93,367.30,49.8,46.1,0.354,163341.7,163341.7,12663,0,0,0,L,1151911521,0,122.68,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403471728,699272.00
06/22/2014 17:15,0,1.809,ACTIVE,216.22,358.88,59.975,1403471703,"274151322000076","019011112586793",29.28,33.50,0,336.04,369.10,53.6,49.8,0.371,167919.1,167919.1,12633,0,0,0,L,1151911521,0,123.14,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403471729,699273.00
06/22/2014 17:15,0,1.133,ACTIVE,216.00,416.59,59.970,1403471703,"274151322000094","019011112586793",39.10,34.80,0,335.14,446.65,44.9,41.4,0.305,107309.1,107309.1,12949,0,0,0,L,1151911521,0,122.91,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403471731,699274.00
06/22/2014 17:15,0,1.736,ACTIVE,216.00,349.86,59.975,1403471703,"274151322000052","019011112586793",28.71,33.30,0,335.14,367.30,50.5,46.8,0.318,163757.0,163757.0,12626,0,0,0,L,1151911521,0,122.46,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403471733,699275.00
06/22/2014 17:15,0,1.727,ACTIVE,216.45,347.16,59.975,1403471703,"274151322000085","019011112586793",28.45,33.80,0,335.44,367.60,49.7,46.1,0.327,162770.4,162770.4,12601,0,0,0,L,1151911521,0,123.59,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403471735,699276.00
06/22/2014 17:15,0,1.721,ACTIVE,216.22,355.88,60.007,1403471703,"274151322000087","019011112586793",27.69,52.30,0,334.84,367.00,48.2,44.6,0.327,156210.7,156210.7,12635,0,0,0,L,1151911521,0,123.14,124.27,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403471737,699277.00
06/22/2014 17:15,0,1.691,ACTIVE,215.32,350.77,59.981,1403471703,"274151322000088","019011112586793",28.27,33.30,0,335.44,367.00,48.5,44.9,0.323,157801.4,157801.4,12631,0,0,0,L,1151911521,0,123.14,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403471739,699278.00
06/22/2014 17:15,0,1.791,ACTIVE,215.54,348.36,59.981,1403471703,"274151322000095","019011112586793",29.12,33.30,0,335.44,368.80,52.9,49.1,0.358,166212.4,166212.4,12639,0,0,0,L,1151911521,0,123.14,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403471740,699279.00
06/22/2014 17:15,0,1.143,ACTIVE,217.13,417.49,59.981,1403471703,"274151322000068","019011112586793",38.98,35.60,0,336.64,444.54,45.8,42.3,0.309,105298.7,105298.7,13036,0,0,0,L,1151911521,0,123.36,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403471742,699280.00
06/22/2014 17:15,0,1.727,ACTIVE,216.22,348.66,59.981,1403471703,"274151322000054","019011112586793",28.29,34.30,0,334.84,367.60,49.5,45.8,0.336,161269.4,161269.4,12749,0,0,0,L,1151911521,0,123.36,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403471744,699281.00
06/22/2014 17:30,1,1.464,ACTIVE,213.8,364.21,60.00,1403472603,"040051121000097","019011112586793",26.11,26,0.241,314.47,441.05,38.0,39.0,0.160,332232.99999986,332241.79999986,97,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403472606,699282.00
06/22/2014 17:30,1,1.511,ACTIVE,213.5,378.97,60.00,1403472603,"040051121000095","019011112586793",23.39,26,0.196,309.60,437.88,35.1,33.9,0.072,298476.59999998,298484.39999998,143,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403472608,699283.00
06/22/2014 17:30,1,0.946,ACTIVE,214.1,361.82,60.00,1403472603,"033051125000132","019011112586793",34.86,26,0.188,315.00,443.45,32.8,25.1,0.208,272227.39999953,272234.89999953,154,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403472610,699284.00
06/22/2014 17:30,1,0.940,ACTIVE,213.9,369.45,60.03,1403472603,"033051125000135","019011112586793",34.42,27,0.196,313.88,443.77,32.2,25.4,0.093,267985.29999991,267992.59999991,155,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403472613,699285.00
06/22/2014 17:30,1,1.488,ACTIVE,213.4,383.42,60.03,1403472603,"040051121000116","019011112586793",25.88,24,0.218,309.34,439.62,38.3,29.1,0.096,315540.79999994,315549.49999994,141,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403472615,699286.00
06/22/2014 17:30,1,1.473,ACTIVE,214.0,358.99,60.00,1403472603,"040051121000068","019011112586793",23.35,26,0.207,314.53,439.83,34.2,34.3,0.143,318076.20000009,318084.00000009,101,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403472617,699287.00
06/22/2014 17:30,1,1.087,ACTIVE,213.8,368.11,60.00,1403472603,"033051125000118","019011112586793",39.25,26,0.265,318.73,439.95,42.4,40.5,0.215,347598.70000004,347608.70000004,134,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403472619,699288.00
06/22/2014 17:30,1,1.085,ACTIVE,214.0,416.04,60.03,1403472603,"033051125000150","019011112586793",39.32,26,0.256,317.50,442.46,42.4,43.3,0.087,350522.69999959,350532.69999959,149,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403472622,699289.00
06/22/2014 17:30,1,1.440,ACTIVE,214.3,329.93,60.03,1403472603,"040051121000185","019011112586793",25.19,26,0.229,313.67,443.58,36.1,35.5,0.277,314931.90000009,314940.10000009,92,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403472624,699290.00
06/22/2014 17:30,1,1.433,ACTIVE,213.7,400.08,60.00,1403472603,"040051121000195","019011112586793",25.25,26,0.217,315.88,443.35,36.0,33.9,0.086,317902.80000022,317911.10000022,96,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403472626,699291.00
06/22/2014 17:30,0,1.523,ACTIVE,214.87,354.07,59.959,1403472603,"274151322000083","019011112586793",28.71,31.80,0,335.74,366.10,44.3,40.8,0.327,163352.2,163352.2,12664,0,0,0,L,1151911521,0,122.68,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403472628,699292.00
06/22/2014 17:30,0,1.619,ACTIVE,216.00,346.86,59.959,1403472603,"274151322000076","019011112586793",29.08,32.40,0,336.04,368.50,47.6,44.0,0.323,167930.6,167930.6,12634,0,0,0,L,1151911521,0,122.91,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403472630,699293.00
06/22/2014 17:30,0,1.006,ACTIVE,215.32,425.31,59.986,1403472603,"274151322000094","019011112586793",39.20,33.50,0,336.34,439.43,40.4,37.1,0.283,107318.6,107318.6,12950,0,0,0,L,1151911521,0,122.46,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403472631,699294.00
06/22/2014 17:30,0,1.545,ACTIVE,215.09,349.86,59.954,1403472603,"274151322000052","019011112586793",28.61,32.00,0,335.14,366.70,44.8,41.3,0.309,163767.8,163767.8,12627,0,0,0,L,1151911521,0,122.46,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403472633,699295.00
06/22/2014 17:30,0,1.521,ACTIVE,215.32,345.96,59.954,1403472603,"274151322000085","019011112586793",28.67,32.40,0,336.64,366.70,44.1,40.7,0.296,162781.0,162781.0,12602,0,0,0,L,1151911521,0,123.36,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403472635,699296.00
06/22/2014 17:30,0,1.520,ACTIVE,215.54,346.86,59.959,1403472603,"274151322000087","019011112586793",27.81,49.80,0,334.84,366.10,42.9,39.5,0.283,156220.9,156220.9,12636,0,0,0,L,1151911521,0,122.91,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403472637,699297.00
06/22/2014 17:30,0,1.498,ACTIVE,215.09,346.56,59.959,1403472603,"274151322000088","019011112586793",28.29,32.00,0,335.74,365.80,43.0,39.5,0.287,157811.6,157811.6,12632,0,0,0,L,1151911521,0,123.36,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403472638,699298.00
06/22/2014 17:30,0,1.609,ACTIVE,215.77,350.47,59.965,1403472603,"274151322000095","019011112586793",28.75,32.20,0,334.24,367.60,46.8,43.3,0.309,166223.6,166223.6,12640,0,0,0,L,1151911521,0,123.36,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403472640,699299.00
06/22/2014 17:30,0,1.004,ACTIVE,216.00,423.81,59.959,1403472603,"274151322000068","019011112586793",39.24,34.80,0,337.54,443.34,40.0,36.7,0.252,105308.3,105308.3,13037,0,0,0,L,1151911521,0,123.14,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403472642,699300.00
06/22/2014 17:30,0,1.521,ACTIVE,214.87,352.57,59.954,1403472603,"274151322000054","019011112586793",28.61,33.00,0,335.44,366.70,44.1,40.6,0.301,161279.9,161279.9,12750,0,0,0,L,1151911521,0,122.91,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403472643,699301.00
06/22/2014 17:45,1,1.382,ACTIVE,214.4,337.06,60.03,1403473503,"040051121000097","019011112586793",26.10,26,0.218,313.43,443.01,35.9,35.9,0.262,332241.79999986,332249.89999986,99,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403473506,699302.00
06/22/2014 17:45,1,1.432,ACTIVE,214.0,347.80,60.03,1403473503,"040051121000095","019011112586793",23.33,26,0.231,309.98,440.44,33.2,18.7,0.263,298484.39999998,298491.39999998,145,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403473508,699303.00
06/22/2014 17:45,1,0.905,ACTIVE,214.7,429.74,60.03,1403473503,"033051125000132","019011112586793",34.44,26,0.211,319.35,443.82,31.0,31.1,0.015,272234.89999953,272241.79999957,156,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403473510,699304.00
06/22/2014 17:45,1,0.891,ACTIVE,214.6,391.40,60.03,1403473503,"033051125000135","019011112586793",34.37,26,0.230,315.37,444.90,30.4,31.0,0.049,267992.59999991,267999.59999991,157,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403473512,699305.00
06/22/2014 17:45,1,1.408,ACTIVE,214.2,331.27,60.03,1403473503,"040051121000116","019011112586793",25.89,24,0.220,309.59,441.68,36.2,33.8,0.267,315549.49999994,315557.49999994,143,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403473515,699306.00
06/22/2014 17:45,1,1.391,ACTIVE,214.8,367.65,60.03,1403473503,"040051121000068","019011112586793",23.38,26,0.196,315.45,442.73,32.3,32.0,0.107,318084.00000009,318091.20000009,103,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403473517,699307.00
06/22/2014 17:45,1,1.030,ACTIVE,214.1,360.65,60.03,1403473503,"033051125000118","019011112586793",39.18,26,0.237,318.18,443.09,40.1,32.4,0.217,347608.70000004,347618.00000005,136,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403473519,699308.00
06/22/2014 17:45,1,1.039,ACTIVE,214.3,329.92,60.03,1403473503,"033051125000150","019011112586793",38.88,26,0.257,318.36,443.16,40.2,41.8,0.304,350532.69999959,350541.99999959,151,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403473521,699309.00
06/22/2014 17:45,1,1.363,ACTIVE,214.6,347.78,60.03,1403473503,"040051121000185","019011112586793",25.15,26,0.212,314.27,441.76,34.1,34.2,0.187,314940.10000009,314947.80000009,94,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403473523,699310.00
06/22/2014 17:45,1,1.366,ACTIVE,214.1,368.08,60.03,1403473503,"040051121000195","019011112586793",25.00,26,0.204,315.44,442.81,34.0,34.2,0.205,317911.10000022,317918.80000022,98,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403473526,699311.00
06/22/2014 17:45,0,1.447,ACTIVE,215.54,345.06,59.981,1403473503,"274151322000083","019011112586793",28.59,30.80,0,335.44,363.09,42.0,38.6,0.296,163362.1,163362.1,12665,0,0,0,L,1151911521,0,122.23,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403473527,699312.00
06/22/2014 17:45,0,1.535,ACTIVE,216.67,352.87,59.981,1403473503,"274151322000076","019011112586793",29.04,31.50,0,336.34,365.19,45.1,41.7,0.309,167941.1,167941.1,12635,0,0,0,L,1151911521,0,123.14,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403473529,699313.00
06/22/2014 17:45,0,0.961,ACTIVE,216.00,415.69,59.981,1403473503,"274151322000094","019011112586793",39.02,32.60,0,336.94,438.23,37.8,34.5,0.256,107327.3,107327.3,12951,0,0,0,L,1151911521,0,122.91,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403473531,699314.00
06/22/2014 17:45,0,1.465,ACTIVE,215.32,354.37,59.981,1403473503,"274151322000052","019011112586793",28.63,31.00,0,334.54,363.99,42.5,39.1,0.283,163777.7,163777.7,12628,0,0,0,L,1151911521,0,122.46,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403473532,699315.00
06/22/2014 17:45,0,1.430,ACTIVE,216.45,348.06,59.975,1403473503,"274151322000085","019011112586793",28.86,31.50,0,335.44,363.09,41.7,38.4,0.274,162790.8,162790.8,12603,0,0,0,L,1151911521,0,123.81,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403473534,699316.00
06/22/2014 17:45,0,1.432,ACTIVE,216.45,346.86,59.996,1403473503,"274151322000087","019011112586793",28.13,47.30,0,335.44,363.09,40.7,37.4,0.265,156230.4,156230.4,12637,0,0,0,L,1151911521,0,123.36,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403473537,699317.00
06/22/2014 17:45,0,1.418,ACTIVE,215.77,353.77,60.007,1403473503,"274151322000088","019011112586793",28.33,31.00,0,335.74,362.79,40.7,37.3,0.256,157821.2,157821.2,12633,0,0,0,L,1151911521,0,123.36,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403473538,699318.00
06/22/2014 17:45,0,1.529,ACTIVE,216.00,353.17,59.986,1403473503,"274151322000095","019011112586793",28.69,31.00,0,334.84,364.29,44.5,41.0,0.301,166234.0,166234.0,12641,0,0,0,L,1151911521,0,123.36,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403473540,699319.00
06/22/2014 17:45,0,0.955,ACTIVE,216.67,419.60,59.986,1403473503,"274151322000068","019011112586793",39.36,33.80,0,337.24,441.24,38.5,35.2,0.252,105317.1,105317.1,13038,0,0,0,L,1151911521,0,123.59,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403473542,699320.00
06/22/2014 17:45,0,1.439,ACTIVE,215.77,345.96,59.981,1403473503,"274151322000054","019011112586793",28.67,32.00,0,334.84,364.29,41.8,38.4,0.283,161289.7,161289.7,12751,0,0,0,L,1151911521,0,123.14,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403473543,699321.00
06/22/2014 18:00,1,1.804,ACTIVE,215.3,402.02,60.03,1403474403,"040051121000097","019011112586793",26.41,25,0.306,314.82,437.70,47.4,37.1,0.276,332249.89999986,332258.79999986,101,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403474406,699322.00
06/22/2014 18:00,1,1.842,ACTIVE,214.3,373.14,60.03,1403474403,"040051121000095","019011112586793",23.70,26,0.268,312.96,440.61,43.4,42.2,0.170,298491.39999998,298499.19999998,147,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403474408,699323.00
06/22/2014 18:00,1,1.160,ACTIVE,214.2,411.22,60.00,1403474403,"033051125000132","019011112586793",35.26,25,0.249,317.40,443.73,40.7,31.8,0.099,272241.79999957,272249.29999957,158,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403474410,699324.00
06/22/2014 18:00,1,1.161,ACTIVE,214.9,374.91,60.00,1403474403,"033051125000135","019011112586793",34.74,26,0.237,316.81,444.71,40.1,31.7,0.200,267999.59999991,268007.09999991,159,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403474412,699325.00
06/22/2014 18:00,1,1.846,ACTIVE,214.7,377.64,60.00,1403474403,"040051121000116","019011112586793",26.01,23,0.295,311.19,440.47,47.7,48.1,0.237,315557.49999994,315566.19999994,145,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403474415,699326.00
06/22/2014 18:00,1,1.814,ACTIVE,214.6,335.98,60.03,1403474403,"040051121000068","019011112586793",23.73,25,0.260,317.33,442.83,42.8,33.1,0.338,318091.20000009,318099.20000009,105,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403474417,699327.00
06/22/2014 18:00,1,1.351,ACTIVE,214.9,373.85,60.00,1403474403,"033051125000118","019011112586793",39.35,25,0.317,305.71,448.10,52.9,43.6,0.320,347618.00000005,347628.10000007,138,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403474419,699328.00
06/22/2014 18:00,1,1.356,ACTIVE,214.7,337.48,60.03,1403474403,"033051125000150","019011112586793",39.24,26,0.316,306.61,448.47,52.9,47.4,0.364,350541.99999959,350552.09999959,153,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403474421,699329.00
06/22/2014 18:00,1,1.802,ACTIVE,214.7,384.94,60.00,1403474403,"040051121000185","019011112586793",25.49,26,0.273,315.64,443.76,45.7,35.9,0.294,314947.80000009,314956.20000009,96,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403474423,699330.00
06/22/2014 18:00,1,1.787,ACTIVE,214.1,394.18,60.00,1403474403,"040051121000195","019011112586793",25.71,25,0.271,317.60,440.93,45.7,36.8,0.156,317918.80000022,317927.20000022,100,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403474426,699331.00
06/22/2014 18:00,0,1.914,ACTIVE,216.67,347.46,59.959,1403474403,"274151322000083","019011112586793",28.77,30.50,0,336.04,369.70,55.8,51.9,0.376,163372.9,163372.9,12666,0,0,0,L,1151911521,0,123.14,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403474428,699332.00
06/22/2014 18:00,0,2.021,ACTIVE,216.67,354.97,59.959,1403474403,"274151322000076","019011112586793",29.14,31.30,0,336.94,372.41,59.7,55.7,0.420,167952.8,167952.8,12636,0,0,0,L,1151911521,0,123.59,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403474430,699333.00
06/22/2014 18:00,0,1.244,ACTIVE,216.45,429.52,59.959,1403474403,"274151322000094","019011112586793",39.44,32.40,0,337.54,443.94,50.0,46.4,0.340,107336.9,107336.9,12952,0,0,0,L,1151911521,0,122.91,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403474431,699334.00
06/22/2014 18:00,0,1.930,ACTIVE,216.00,350.17,59.949,1403474403,"274151322000052","019011112586793",28.77,30.80,0,335.14,370.60,56.2,52.3,0.376,163788.7,163788.7,12629,0,0,0,L,1151911521,0,122.91,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403474433,699335.00
06/22/2014 18:00,0,1.885,ACTIVE,216.22,350.47,59.991,1403474403,"274151322000085","019011112586793",29.02,31.00,0,335.44,370.60,55.4,51.5,0.376,162801.5,162801.5,12604,0,0,0,L,1151911521,0,123.81,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403474435,699336.00
06/22/2014 18:00,0,1.881,ACTIVE,216.67,349.86,59.959,1403474403,"274151322000087","019011112586793",28.41,46.00,0,336.34,369.70,54.0,50.2,0.371,156240.9,156240.9,12638,0,0,0,L,1151911521,0,123.36,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403474437,699337.00
06/22/2014 18:00,0,1.871,ACTIVE,216.00,352.57,59.938,1403474403,"274151322000088","019011112586793",28.53,31.00,0,335.74,369.40,54.1,50.3,0.358,157831.6,157831.6,12634,0,0,0,L,1151911521,0,123.81,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403474439,699338.00
06/22/2014 18:00,0,2.012,ACTIVE,216.22,360.38,59.970,1403474403,"274151322000095","019011112586793",29.06,30.80,0,336.34,371.81,59.2,55.3,0.393,166245.5,166245.5,12642,0,0,0,L,1151911521,0,123.59,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403474440,699339.00
06/22/2014 18:00,0,1.309,ACTIVE,217.13,415.39,59.965,1403474403,"274151322000068","019011112586793",38.96,33.50,0,338.14,449.95,51.4,47.7,0.331,105326.9,105326.9,13039,0,0,0,L,1151911521,0,123.59,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403474442,699340.00
06/22/2014 18:00,0,1.902,ACTIVE,216.45,348.06,59.959,1403474403,"274151322000054","019011112586793",28.73,31.80,0,335.14,370.60,55.4,51.6,0.362,161300.5,161300.5,12752,0,0,0,L,1151911521,0,123.36,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403474444,699341.00
06/22/2014 18:15,1,1.968,ACTIVE,215.4,375.93,60.03,1403475303,"040051121000097","019011112586793",26.28,25,0.261,305.28,448.51,51.4,43.8,0.311,332258.79999986,332269.99999986,103,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403475306,699342.00
06/22/2014 18:15,1,1.993,ACTIVE,215.0,387.13,60.03,1403475303,"040051121000095","019011112586793",23.64,25,0.278,313.84,434.05,46.9,39.7,0.172,298499.19999998,298509.09999998,149,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403475309,699343.00
06/22/2014 18:15,1,1.271,ACTIVE,215.1,417.09,60.03,1403475303,"033051125000132","019011112586793",34.73,25,0.256,316.52,432.42,43.9,34.3,0.128,272249.29999957,272258.79999957,160,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403475311,699344.00
06/22/2014 18:15,1,1.245,ACTIVE,215.5,389.38,60.03,1403475303,"033051125000135","019011112586793",34.94,26,0.264,316.65,432.13,43.3,44.7,0.248,268007.09999991,268016.59999991,161,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403475313,699345.00
06/22/2014 18:15,1,1.986,ACTIVE,214.4,359.40,60.03,1403475303,"040051121000116","019011112586793",26.05,24,0.331,303.85,447.50,51.4,53.5,0.367,315566.19999994,315577.29999994,147,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403475316,699346.00
06/22/2014 18:15,1,1.931,ACTIVE,215.1,371.71,60.03,1403475303,"040051121000068","019011112586793",24.03,25,0.288,319.90,439.08,46.2,37.6,0.250,318099.20000009,318109.10000009,107,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403475318,699347.00
06/22/2014 18:15,1,1.513,ACTIVE,215.0,417.41,60.03,1403475303,"033051125000118","019011112586793",35.70,25,0.308,304.72,448.22,53.7,46.7,0.078,347628.10000007,347640.40000008,140,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403475320,699348.00
06/22/2014 18:15,1,1.513,ACTIVE,214.8,422.86,60.03,1403475303,"033051125000150","019011112586793",36.00,25,0.296,305.78,448.85,54.2,61.0,0.076,350552.09999959,350564.59999959,155,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403475322,699349.00
06/22/2014 18:15,1,1.925,ACTIVE,215.1,433.35,60.03,1403475303,"040051121000185","019011112586793",25.79,25,0.292,306.31,447.70,49.4,40.2,0.137,314956.20000009,314967.00000009,98,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403475324,699350.00
06/22/2014 18:15,1,1.928,ACTIVE,215.0,400.98,60.00,1403475303,"040051121000195","019011112586793",25.71,25,0.301,307.61,446.98,49.3,38.4,0.243,317927.20000022,317938.10000022,102,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403475327,699351.00
06/22/2014 18:15,0,2.082,ACTIVE,216.90,348.66,60.002,1403475303,"274151322000083","019011112586793",28.49,30.30,0,336.64,374.81,60.1,56.1,0.407,163386.3,163386.3,12667,0,0,0,L,1151911521,0,123.14,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403475328,699352.00
06/22/2014 18:15,0,2.164,ACTIVE,217.13,352.27,59.986,1403475303,"274151322000076","019011112586793",29.28,30.80,0,337.84,378.12,64.1,60.0,0.438,167967.2,167967.2,12637,0,0,0,L,1151911521,0,123.59,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403475330,699353.00
06/22/2014 18:15,0,1.400,ACTIVE,217.58,405.77,59.986,1403475303,"274151322000094","019011112586793",37.71,32.00,0,388.94,451.76,53.1,49.3,0.362,107348.8,107348.8,12953,0,0,0,L,1151911521,0,123.36,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403475332,699354.00
06/22/2014 18:15,0,2.070,ACTIVE,216.90,351.67,59.986,1403475303,"274151322000052","019011112586793",28.73,30.50,0,336.64,375.71,60.3,56.3,0.398,163802.2,163802.2,12630,0,0,0,L,1151911521,0,123.14,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403475334,699355.00
06/22/2014 18:15,0,2.035,ACTIVE,217.13,362.79,59.975,1403475303,"274151322000085","019011112586793",28.82,30.80,0,338.14,376.62,59.4,55.4,0.398,162814.8,162814.8,12605,0,0,0,L,1151911521,0,123.81,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403475336,699356.00
06/22/2014 18:15,0,2.035,ACTIVE,216.67,358.28,59.986,1403475303,"274151322000087","019011112586793",28.11,44.80,0,336.64,375.11,57.9,53.9,0.393,156253.9,156253.9,12639,0,0,0,L,1151911521,0,123.59,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403475338,699357.00
06/22/2014 18:15,0,2.025,ACTIVE,216.90,360.38,59.981,1403475303,"274151322000088","019011112586793",28.33,30.30,0,336.94,375.11,58.1,54.1,0.384,157844.7,157844.7,12635,0,0,0,L,1151911521,0,124.04,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403475339,699358.00
06/22/2014 18:15,0,2.162,ACTIVE,216.90,360.08,59.981,1403475303,"274151322000095","019011112586793",29.06,30.50,0,337.24,375.41,63.6,59.5,0.429,166259.9,166259.9,12643,0,0,0,L,1151911521,0,123.81,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403475341,699359.00
06/22/2014 18:15,0,1.369,ACTIVE,217.35,422.00,59.970,1403475303,"274151322000068","019011112586793",39.20,32.80,0,389.54,452.36,55.1,51.2,0.371,105339.0,105339.0,13040,0,0,0,L,1151911521,0,123.81,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403475343,699360.00
06/22/2014 18:15,0,2.031,ACTIVE,216.22,362.19,59.986,1403475303,"274151322000054","019011112586793",28.90,31.30,0,337.24,375.71,59.5,55.5,0.407,161313.8,161313.8,12753,0,0,0,L,1151911521,0,123.59,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403475344,699361.00
06/22/2014 18:30,1,3.587,ACTIVE,216.8,344.66,60.03,1403476203,"040051121000097","019011112586793",26.40,26,0.415,301.44,450.43,94.2,89.6,0.435,332269.99999986,332286.29999986,105,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403476206,699362.00
06/22/2014 18:30,1,3.621,ACTIVE,216.2,350.65,60.00,1403476203,"040051121000095","019011112586793",23.60,27,0.370,299.15,448.10,85.0,80.0,0.392,298509.09999998,298523.19999998,151,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403476208,699363.00
06/22/2014 18:30,1,2.303,ACTIVE,216.8,338.98,60.03,1403476203,"033051125000132","019011112586793",34.79,26,0.349,302.92,449.46,79.7,75.4,0.376,272258.79999957,272271.69999955,162,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403476211,699364.00
06/22/2014 18:30,1,2.256,ACTIVE,216.4,351.21,60.03,1403476203,"033051125000135","019011112586793",34.83,27,0.345,303.22,451.48,78.1,74.5,0.370,268016.59999991,268029.39999991,163,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403476213,699365.00
