ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/22/2014 18:30,1,3.598,ACTIVE,215.9,350.63,60.03,1403476203,"040051121000116","019011112586793",26.26,24,0.414,301.44,451.00,94.0,89.0,0.432,315577.29999994,315592.79999994,149,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403476215,699366.00
06/22/2014 18:30,1,3.560,ACTIVE,216.4,333.63,60.03,1403476203,"040051121000068","019011112586793",23.76,27,0.371,303.28,450.03,84.2,80.1,0.392,318109.10000009,318123.60000009,109,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403476218,699367.00
06/22/2014 18:30,1,2.595,ACTIVE,216.2,328.21,60.03,1403476203,"033051125000118","019011112586793",39.66,26,0.455,303.51,448.42,102.4,98.1,0.472,347640.40000008,347656.40000008,142,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403476220,699368.00
06/22/2014 18:30,1,2.587,ACTIVE,216.4,357.06,60.03,1403476203,"033051125000150","019011112586793",39.56,26,0.453,302.66,449.60,101.8,97.7,0.471,350564.59999959,350580.49999959,157,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403476222,699369.00
06/22/2014 18:30,1,3.469,ACTIVE,216.3,351.54,60.03,1403476203,"040051121000185","019011112586793",25.90,26,0.395,301.86,451.66,89.4,85.1,0.417,314967.00000009,314982.90000009,100,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403476224,699370.00
06/22/2014 18:30,1,3.441,ACTIVE,216.0,328.77,60.03,1403476203,"040051121000195","019011112586793",25.87,26,0.391,303.76,450.15,88.6,84.0,0.411,317938.10000022,317954.20000022,104,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403476227,699371.00
06/22/2014 18:30,0,3.607,ACTIVE,217.80,352.87,59.996,1403476203,"274151322000083","019011112586793",29.06,34.30,0,335.44,384.43,106.2,100.6,0.424,163406.0,163406.0,12668,0,0,0,L,1151911521,0,124.04,125.17,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403476228,699372.00
06/22/2014 18:30,0,3.756,ACTIVE,218.48,355.58,59.981,1403476203,"274151322000076","019011112586793",29.22,35.00,0,338.74,385.03,111.1,105.3,0.429,167988.1,167988.1,12638,0,0,0,L,1151911521,0,124.27,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403476230,699373.00
06/22/2014 18:30,0,2.369,ACTIVE,218.03,423.50,59.981,1403476203,"274151322000094","019011112586793",38.74,35.40,0,391.34,464.38,92.9,87.7,0.354,107366.2,107366.2,12954,0,0,0,L,1151911521,0,124.04,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403476232,699374.00
06/22/2014 18:30,0,3.541,ACTIVE,218.03,354.37,59.981,1403476203,"274151322000052","019011112586793",28.69,34.00,0,336.04,384.43,102.9,97.4,0.389,163821.7,163821.7,12631,0,0,0,L,1151911521,0,123.59,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403476233,699375.00
06/22/2014 18:30,0,3.449,ACTIVE,217.80,351.07,59.981,1403476203,"274151322000085","019011112586793",28.57,34.30,0,332.43,384.43,99.8,94.4,0.376,162834.1,162834.1,12606,0,0,0,L,1151911521,0,124.72,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403476236,699376.00
06/22/2014 18:30,0,3.375,ACTIVE,217.80,352.27,59.975,1403476203,"274151322000087","019011112586793",27.83,47.50,0,330.33,385.33,95.2,89.9,0.354,156272.7,156272.7,12640,0,0,0,L,1151911521,0,124.04,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403476238,699377.00
06/22/2014 18:30,0,3.250,ACTIVE,217.35,355.88,59.986,1403476203,"274151322000088","019011112586793",28.41,33.00,0,330.93,383.23,93.5,88.3,0.345,157863.5,157863.5,12636,0,0,0,L,1151911521,0,124.49,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403476240,699378.00
06/22/2014 18:30,0,3.574,ACTIVE,217.58,358.88,59.986,1403476203,"274151322000095","019011112586793",28.98,35.00,0,336.04,385.63,104.9,99.4,0.389,166281.0,166281.0,12644,0,0,0,L,1151911521,0,124.27,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403476241,699379.00
06/22/2014 18:30,0,2.199,ACTIVE,218.48,425.31,59.970,1403476203,"274151322000068","019011112586793",39.52,36.50,0,395.55,461.08,86.7,81.8,0.318,105356.7,105356.7,13041,0,0,0,L,1151911521,0,124.49,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403476243,699380.00
06/22/2014 18:30,0,3.287,ACTIVE,217.35,358.88,59.981,1403476203,"274151322000054","019011112586793",28.55,34.80,0,329.43,384.43,95.0,89.8,0.362,161333.1,161333.1,12754,0,0,0,L,1151911521,0,124.27,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403476245,699381.00
06/22/2014 18:45,1,1.570,ACTIVE,215.2,380.07,60.03,1403477103,"040051121000097","019011112586793",26.05,26,0.237,301.75,451.43,40.7,32.4,0.174,332286.29999986,332300.39999986,107,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403477105,699382.00
06/22/2014 18:45,1,1.638,ACTIVE,214.6,363.29,60.03,1403477103,"040051121000095","019011112586793",23.11,28,0.223,300.79,448.92,37.6,28.3,0.137,298523.19999998,298535.29999998,153,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403477108,699383.00
06/22/2014 18:45,1,1.025,ACTIVE,215.0,349.20,60.03,1403477103,"033051125000132","019011112586793",34.46,27,0.226,303.46,450.32,35.1,35.8,0.199,272271.69999955,272283.19999955,164,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403477110,699384.00
06/22/2014 18:45,1,1.021,ACTIVE,215.2,365.81,60.03,1403477103,"033051125000135","019011112586793",34.15,27,0.209,304.76,451.76,34.7,26.9,0.171,268029.39999991,268040.79999991,165,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403477112,699385.00
06/22/2014 18:45,1,1.653,ACTIVE,214.6,409.47,60.03,1403477103,"040051121000116","019011112586793",26.05,25,0.255,298.87,450.59,42.8,32.8,0.082,315592.79999994,315606.69999994,151,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403477114,699386.00
06/22/2014 18:45,1,1.663,ACTIVE,215.2,334.48,60.03,1403477103,"040051121000068","019011112586793",23.38,28,0.237,304.30,449.76,38.6,38.4,0.300,318123.60000009,318135.90000009,111,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403477117,699387.00
06/22/2014 18:45,1,1.243,ACTIVE,215.3,385.81,60.03,1403477103,"033051125000118","019011112586793",39.12,27,0.309,303.89,450.60,48.4,41.6,0.235,347656.40000008,347670.90000008,144,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403477119,699388.00
06/22/2014 18:45,1,1.265,ACTIVE,215.6,438.78,60.03,1403477103,"033051125000150","019011112586793",38.96,27,0.296,304.01,451.53,49.0,39.0,0.105,350580.49999959,350595.09999959,159,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403477122,699389.00
06/22/2014 18:45,1,1.693,ACTIVE,215.1,358.70,60.03,1403477103,"040051121000185","019011112586793",25.28,27,0.270,302.80,451.29,42.6,43.9,0.249,314982.90000009,314996.10000009,102,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403477124,699390.00
06/22/2014 18:45,1,1.703,ACTIVE,215.0,399.09,60.03,1403477103,"040051121000195","019011112586793",25.25,27,0.251,304.36,450.15,42.8,34.5,0.116,317954.20000022,317967.40000022,106,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403477126,699391.00
06/22/2014 18:45,0,1.834,ACTIVE,216.22,355.28,59.975,1403477103,"274151322000083","019011112586793",28.90,32.40,0,330.63,385.33,53.7,49.9,0.376,163422.6,163422.6,12669,0,0,0,L,1151911521,0,123.14,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403477128,699392.00
06/22/2014 18:45,0,1.924,ACTIVE,216.67,360.69,59.970,1403477103,"274151322000076","019011112586793",29.06,32.60,0,332.73,384.43,56.5,52.6,0.380,168005.4,168005.4,12639,0,0,0,L,1151911521,0,123.14,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403477130,699393.00
06/22/2014 18:45,0,1.225,ACTIVE,216.67,403.97,59.975,1403477103,"274151322000094","019011112586793",37.63,33.30,0,339.04,453.86,46.6,43.1,0.318,107380.5,107380.5,12955,0,0,0,L,1151911521,0,122.91,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403477131,699394.00
06/22/2014 18:45,0,1.830,ACTIVE,216.45,348.36,59.938,1403477103,"274151322000052","019011112586793",28.61,32.40,0,329.43,385.93,53.0,49.2,0.358,163837.9,163837.9,12632,0,0,0,L,1151911521,0,122.91,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403477133,699395.00
06/22/2014 18:45,0,1.791,ACTIVE,216.22,352.57,59.975,1403477103,"274151322000085","019011112586793",28.45,32.40,0,332.13,385.33,51.6,47.9,0.340,162850.0,162850.0,12607,0,0,0,L,1151911521,0,123.81,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403477135,699396.00
06/22/2014 18:45,0,1.799,ACTIVE,216.45,358.58,59.975,1403477103,"274151322000087","019011112586793",27.59,45.30,0,330.93,385.63,50.2,46.6,0.336,156288.2,156288.2,12641,0,0,0,L,1151911521,0,123.36,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403477136,699397.00
06/22/2014 18:45,0,1.734,ACTIVE,216.67,358.88,59.991,1403477103,"274151322000088","019011112586793",28.13,32.00,0,331.53,385.63,49.4,45.7,0.305,157878.8,157878.8,12637,0,0,0,L,1151911521,0,123.81,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403477138,699398.00
06/22/2014 18:45,0,1.914,ACTIVE,216.45,357.38,59.975,1403477103,"274151322000095","019011112586793",28.75,32.80,0,330.93,385.93,55.7,51.8,0.371,166298.5,166298.5,12645,0,0,0,L,1151911521,0,123.59,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403477140,699399.00
06/22/2014 18:45,0,1.158,ACTIVE,217.35,421.10,59.970,1403477103,"274151322000068","019011112586793",39.22,34.00,0,339.65,455.37,46.1,42.6,0.305,105371.1,105371.1,13042,0,0,0,L,1151911521,0,123.59,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403477142,699400.00
06/22/2014 18:45,0,1.746,ACTIVE,216.22,355.88,59.975,1403477103,"274151322000054","019011112586793",28.37,32.80,0,330.33,386.83,50.3,46.6,0.331,161348.8,161348.8,12755,0,0,0,L,1151911521,0,123.36,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403477143,699401.00
06/22/2014 19:00,1,1.984,ACTIVE,215.0,334.96,60.00,1403478003,"040051121000097","019011112586793",26.65,26,0.319,304.79,448.71,52.6,52.5,0.364,332300.39999986,332309.29999986,109,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403478006,699402.00
06/22/2014 19:00,1,2.046,ACTIVE,214.7,389.29,59.96,1403478003,"040051121000095","019011112586793",23.67,27,0.299,311.38,438.80,48.2,38.1,0.171,298535.29999998,298543.09999998,155,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403478008,699403.00
06/22/2014 19:00,1,1.282,ACTIVE,215.5,397.10,60.00,1403478003,"033051125000132","019011112586793",35.13,26,0.262,315.76,443.63,44.8,35.3,0.172,272283.19999955,272290.69999955,166,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403478010,699404.00
06/22/2014 19:00,1,1.218,ACTIVE,215.1,385.19,59.96,1403478003,"033051125000135","019011112586793",35.63,27,0.266,314.99,444.94,43.2,45.2,0.155,268040.79999991,268048.09999991,167,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403478012,699405.00
06/22/2014 19:00,1,2.074,ACTIVE,214.2,367.78,60.00,1403478003,"040051121000116","019011112586793",26.42,25,0.276,303.54,447.30,54.5,46.4,0.369,315606.69999994,315615.39999994,153,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403478015,699406.00
06/22/2014 19:00,1,2.045,ACTIVE,214.9,376.77,60.00,1403478003,"040051121000068","019011112586793",23.99,27,0.320,316.79,439.86,48.8,51.1,0.266,318135.90000009,318143.60000009,113,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403478017,699407.00
06/22/2014 19:00,1,1.599,ACTIVE,214.8,349.45,59.96,1403478003,"033051125000118","019011112586793",33.99,26,0.307,302.04,448.10,54.1,50.0,0.382,347670.90000008,347680.90000008,146,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403478019,699408.00
06/22/2014 19:00,1,1.609,ACTIVE,214.7,314.50,60.00,1403478003,"033051125000150","019011112586793",33.56,27,0.324,303.62,448.54,53.7,55.1,0.350,350595.09999959,350605.09999959,161,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403478021,699409.00
06/22/2014 19:00,1,2.006,ACTIVE,215.2,349.60,60.00,1403478003,"040051121000185","019011112586793",25.87,26,0.338,306.42,447.25,51.6,52.5,0.415,314996.10000009,315004.50000009,104,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403478024,699410.00
06/22/2014 19:00,1,2.026,ACTIVE,214.5,351.53,60.00,1403478003,"040051121000195","019011112586793",25.68,26,0.331,307.02,447.08,51.7,49.2,0.416,317967.40000022,317976.00000022,108,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403478026,699411.00
06/22/2014 19:00,0,2.184,ACTIVE,216.90,363.09,59.944,1403478003,"274151322000083","019011112586793",29.14,31.50,0,336.94,378.12,64.5,60.3,0.451,163433.6,163433.6,12670,0,0,0,L,1151911521,0,123.14,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403478028,699412.00
06/22/2014 19:00,0,2.238,ACTIVE,217.80,359.48,59.954,1403478003,"274151322000076","019011112586793",29.44,31.50,0,338.14,379.92,66.7,62.5,0.460,168017.1,168017.1,12640,0,0,0,L,1151911521,0,123.81,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403478029,699413.00
06/22/2014 19:00,0,1.377,ACTIVE,216.45,431.92,59.944,1403478003,"274151322000094","019011112586793",39.46,32.80,0,338.14,445.75,54.6,50.8,0.376,107390.1,107390.1,12956,0,0,0,L,1151911521,0,123.14,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403478031,699414.00
06/22/2014 19:00,0,2.109,ACTIVE,216.90,355.88,59.938,1403478003,"274151322000052","019011112586793",28.98,31.50,0,336.94,377.52,61.9,57.9,0.420,163848.8,163848.8,12633,0,0,0,L,1151911521,0,122.91,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403478033,699415.00
06/22/2014 19:00,0,2.078,ACTIVE,217.13,360.69,59.944,1403478003,"274151322000085","019011112586793",28.77,31.80,0,336.64,377.22,60.5,56.5,0.402,162860.6,162860.6,12608,0,0,0,L,1151911521,0,124.04,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403478034,699416.00
06/22/2014 19:00,0,2.090,ACTIVE,217.13,356.48,59.938,1403478003,"274151322000087","019011112586793",28.31,44.30,0,336.94,376.92,59.9,55.9,0.389,156298.7,156298.7,12642,0,0,0,L,1151911521,0,123.59,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403478036,699417.00
06/22/2014 19:00,0,2.039,ACTIVE,216.90,355.28,59.970,1403478003,"274151322000088","019011112586793",28.39,31.00,0,336.64,376.62,58.6,54.7,0.389,157889.2,157889.2,12638,0,0,0,L,1151911521,0,124.04,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403478038,699418.00
06/22/2014 19:00,0,2.281,ACTIVE,216.67,357.68,59.938,1403478003,"274151322000095","019011112586793",29.44,32.00,0,336.64,380.82,68.0,63.7,0.442,166310.2,166310.2,12646,0,0,0,L,1151911521,0,124.04,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403478040,699419.00
06/22/2014 19:00,0,1.336,ACTIVE,217.58,430.72,59.949,1403478003,"274151322000068","019011112586793",40.61,33.30,0,338.44,455.67,55.1,51.2,0.362,105380.9,105380.9,13043,0,0,0,L,1151911521,0,123.81,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403478042,699420.00
06/22/2014 19:00,0,2.064,ACTIVE,216.22,349.86,59.949,1403478003,"274151322000054","019011112586793",28.73,32.00,0,336.64,376.92,60.1,56.1,0.398,161359.5,161359.5,12756,0,0,0,L,1151911521,0,123.59,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403478043,699421.00
06/22/2014 19:15,1,1.018,ACTIVE,214.7,388.58,60.03,1403478903,"040051121000097","019011112586793",25.74,26,0.161,304.33,449.00,26.0,30.2,0.044,332309.29999986,332318.29999986,111,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403478906,699422.00
06/22/2014 19:15,1,1.082,ACTIVE,214.2,372.00,60.03,1403478903,"040051121000095","019011112586793",22.86,27,0.133,314.72,442.67,24.6,10.6,0.113,298543.09999998,298550.89999998,157,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403478908,699423.00
06/22/2014 19:15,1,0.657,ACTIVE,214.8,368.25,60.00,1403478903,"033051125000132","019011112586793",34.12,26,0.172,319.58,443.25,22.3,25.4,0.056,272290.69999955,272298.09999959,168,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403478910,699424.00
06/22/2014 19:15,1,0.618,ACTIVE,214.9,381.19,60.00,1403478903,"033051125000135","019011112586793",34.59,26,0.133,315.89,444.14,21.2,20.6,0.029,268048.09999991,268055.19999991,169,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403478912,699425.00
06/22/2014 19:15,1,1.045,ACTIVE,214.1,369.80,60.00,1403478903,"040051121000116","019011112586793",25.88,24,0.186,296.77,447.83,26.9,24.5,0.077,315615.39999994,315624.19999994,155,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403478915,699426.00
06/22/2014 19:15,1,1.028,ACTIVE,214.7,337.20,60.03,1403478903,"040051121000068","019011112586793",23.00,27,0.197,308.47,445.66,23.5,28.0,0.202,318143.60000009,318151.30000009,115,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403478917,699427.00
06/22/2014 19:15,1,0.763,ACTIVE,214.7,365.39,60.00,1403478903,"033051125000118","019011112586793",38.68,26,0.188,300.46,448.05,29.4,16.3,0.275,347680.90000008,347690.30000006,148,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403478919,699428.00
06/22/2014 19:15,1,0.774,ACTIVE,214.5,409.18,60.00,1403478903,"033051125000150","019011112586793",38.44,26,0.191,305.22,448.47,29.6,30.8,0.045,350605.09999959,350614.59999959,163,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403478922,699429.00
06/22/2014 19:15,1,1.000,ACTIVE,214.8,406.30,60.00,1403478903,"040051121000185","019011112586793",24.95,26,0.148,305.92,448.49,24.8,18.8,0.016,315004.50000009,315012.60000009,106,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403478924,699430.00
06/22/2014 19:15,1,1.009,ACTIVE,214.2,419.59,60.00,1403478903,"040051121000195","019011112586793",24.78,26,0.157,306.40,447.53,24.8,15.7,0.032,317976.00000022,317984.20000022,110,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403478926,699431.00
06/22/2014 19:15,0,1.137,ACTIVE,216.67,344.45,59.959,1403478903,"274151322000083","019011112586793",28.39,30.50,0,335.44,380.82,32.6,29.6,0.221,163444.6,163444.6,12671,0,0,0,L,1151911521,0,123.36,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403478928,699432.00
06/22/2014 19:15,0,1.184,ACTIVE,216.67,351.37,59.949,1403478903,"274151322000076","019011112586793",28.39,30.80,0,337.54,382.03,34.0,30.9,0.225,168028.5,168028.5,12641,0,0,0,L,1151911521,0,123.59,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403478930,699433.00
06/22/2014 19:15,0,0.721,ACTIVE,216.22,408.48,59.965,1403478903,"274151322000094","019011112586793",38.27,32.20,0,387.74,449.35,28.0,25.1,0.190,107399.4,107399.4,12957,0,0,0,L,1151911521,0,123.14,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403478931,699434.00
06/22/2014 19:15,0,1.109,ACTIVE,216.00,345.36,59.954,1403478903,"274151322000052","019011112586793",28.57,30.80,0,335.44,379.02,32.1,29.1,0.212,163859.4,163859.4,12634,0,0,0,L,1151911521,0,122.91,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403478933,699435.00
06/22/2014 19:15,0,1.090,ACTIVE,216.22,350.17,59.991,1403478903,"274151322000085","019011112586793",28.17,31.00,0,336.94,379.02,31.1,28.1,0.203,162870.9,162870.9,12609,0,0,0,L,1151911521,0,124.04,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403478935,699436.00
06/22/2014 19:15,0,1.094,ACTIVE,216.00,349.56,59.965,1403478903,"274151322000087","019011112586793",27.71,43.20,0,336.34,378.42,30.7,27.7,0.203,156308.9,156308.9,12643,0,0,0,L,1151911521,0,123.36,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403478936,699437.00
06/22/2014 19:15,0,1.059,ACTIVE,216.00,349.56,59.965,1403478903,"274151322000088","019011112586793",27.75,30.50,0,336.34,377.52,29.8,26.8,0.181,157899.1,157899.1,12639,0,0,0,L,1151911521,0,123.59,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403478938,699438.00
06/22/2014 19:15,0,1.178,ACTIVE,216.00,348.36,59.970,1403478903,"274151322000095","019011112586793",28.59,31.00,0,336.34,382.33,34.1,31.0,0.230,166321.8,166321.8,12647,0,0,0,L,1151911521,0,123.81,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403478940,699439.00
06/22/2014 19:15,0,0.727,ACTIVE,216.90,417.79,59.975,1403478903,"274151322000068","019011112586793",38.76,32.80,0,384.43,452.06,28.7,25.7,0.186,105390.3,105390.3,13044,0,0,0,L,1151911521,0,123.81,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403478942,699440.00
06/22/2014 19:15,0,1.088,ACTIVE,216.22,344.76,59.965,1403478903,"274151322000054","019011112586793",27.75,31.30,0,336.04,380.22,30.6,27.6,0.203,161369.7,161369.7,12757,0,0,0,L,1151911521,0,123.59,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403478944,699441.00
06/22/2014 19:30,1,0.931,ALERT,214.4,378.85,60.03,1403479803,"040051121000097","019011112586793",25.74,26,0.160,315.92,438.53,23.8,26.5,0.044,332318.29999986,332323.39999986,113,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1403479806,699442.00
06/22/2014 19:30,1,1.007,ACTIVE,214.5,400.09,60.03,1403479803,"040051121000095","019011112586793",22.66,26,0.162,312.38,438.18,22.7,16.6,0.013,298550.89999998,298555.29999998,159,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403479809,699443.00
06/22/2014 19:30,1,0.607,ACTIVE,214.6,330.54,60.03,1403479803,"033051125000132","019011112586793",34.25,25,0.193,317.93,441.50,20.6,12.6,0.291,272298.09999959,272302.19999955,170,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403479811,699444.00
06/22/2014 19:30,1,0.591,ACTIVE,215.0,360.96,60.03,1403479803,"033051125000135","019011112586793",34.24,26,0.192,315.67,442.14,20.1,16.3,0.238,268055.19999991,268059.39999991,171,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403479813,699445.00
06/22/2014 19:30,1,0.961,ACTIVE,214.4,353.60,60.03,1403479803,"040051121000116","019011112586793",25.50,23,0.198,312.41,439.50,24.4,28.3,0.106,315624.19999994,315629.19999994,157,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403479816,699446.00
06/22/2014 19:30,1,0.942,ACTIVE,214.6,420.29,60.03,1403479803,"040051121000068","019011112586793",22.87,26,0.170,317.06,440.77,21.4,15.2,0.006,318151.30000009,318155.70000009,117,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403479818,699447.00
06/22/2014 19:30,1,0.699,ACTIVE,214.5,365.13,60.00,1403479803,"033051125000118","019011112586793",38.35,25,0.241,317.97,443.28,26.7,34.7,0.129,347690.30000006,347696.30000006,150,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403479821,699448.00
06/22/2014 19:30,1,0.696,ACTIVE,214.4,360.65,60.03,1403479803,"033051125000150","019011112586793",38.73,25,0.223,318.53,443.85,26.8,16.9,0.254,350614.59999959,350620.49999959,165,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403479823,699449.00
06/22/2014 19:30,1,0.917,ACTIVE,214.8,325.30,60.03,1403479803,"040051121000185","019011112586793",24.35,26,0.186,316.31,440.85,22.2,30.8,0.243,315012.60000009,315017.20000009,108,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403479825,699450.00
06/22/2014 19:30,1,0.896,ACTIVE,214.5,379.44,60.03,1403479803,"040051121000195","019011112586793",24.61,25,0.178,316.73,441.42,21.9,22.6,0.035,317984.20000022,317988.80000022,112,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403479827,699451.00
06/22/2014 19:30,0,0.979,ACTIVE,216.00,348.66,59.986,1403479803,"274151322000083","019011112586793",28.41,29.50,0,335.74,357.38,28.1,25.2,0.190,163451.1,163451.1,12672,0,0,0,L,1151911521,0,123.14,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403479829,699452.00
06/22/2014 19:30,0,1.029,ACTIVE,216.45,348.06,60.007,1403479803,"274151322000076","019011112586793",28.82,30.00,0,336.94,358.58,30.1,27.1,0.199,168035.4,168035.4,12642,0,0,0,L,1151911521,0,123.14,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403479831,699453.00
06/22/2014 19:30,0,0.668,ACTIVE,216.22,394.65,59.965,1403479803,"274151322000094","019011112586793",36.66,31.50,0,334.24,423.81,24.9,22.1,0.164,107405.0,107405.0,12958,0,0,0,L,1151911521,0,123.14,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403479832,699454.00
06/22/2014 19:30,0,0.998,ACTIVE,215.77,344.15,59.975,1403479803,"274151322000052","019011112586793",28.25,29.80,0,336.04,357.68,28.6,25.6,0.181,163865.9,163865.9,12635,0,0,0,L,1151911521,0,122.68,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403479834,699455.00
06/22/2014 19:30,0,0.975,ACTIVE,216.45,347.76,59.975,1403479803,"274151322000085","019011112586793",28.25,30.30,0,336.94,356.78,27.9,25.0,0.172,162877.3,162877.3,12610,0,0,0,L,1151911521,0,123.59,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403479836,699456.00
06/22/2014 19:30,0,0.977,ACTIVE,216.22,345.36,59.965,1403479803,"274151322000087","019011112586793",27.65,41.80,0,336.34,357.08,27.4,24.5,0.168,156315.1,156315.1,12644,0,0,0,L,1151911521,0,123.14,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403479838,699457.00
06/22/2014 19:30,0,0.955,ACTIVE,215.54,348.96,59.954,1403479803,"274151322000088","019011112586793",27.79,29.80,0,336.04,356.18,26.9,24.1,0.181,157905.2,157905.2,12640,0,0,0,L,1151911521,0,123.59,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403479840,699458.00
06/22/2014 19:30,0,1.027,ACTIVE,216.00,348.66,59.981,1403479803,"274151322000095","019011112586793",28.49,30.00,0,336.04,357.98,29.7,26.7,0.194,166328.7,166328.7,12648,0,0,0,L,1151911521,0,123.59,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403479842,699459.00
06/22/2014 19:30,0,0.670,ACTIVE,216.67,406.37,59.975,1403479803,"274151322000068","019011112586793",37.83,32.60,0,334.84,427.11,26.2,23.4,0.155,105396.1,105396.1,13045,0,0,0,L,1151911521,0,123.59,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403479844,699460.00
06/22/2014 19:30,0,0.969,ACTIVE,215.77,348.36,59.970,1403479803,"274151322000054","019011112586793",28.33,30.50,0,335.74,356.78,27.8,24.9,0.186,161376.1,161376.1,12758,0,0,0,L,1151911521,0,123.36,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403479845,699461.00
06/22/2014 19:45,1,0.820,ACTIVE,215.0,432.79,60.00,1403480703,"040051121000097","019011112586793",25.81,25,0.167,316.52,441.69,21.0,13.6,0.003,332323.39999986,332327.99999986,116,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403480706,699462.00
06/22/2014 19:45,1,0.886,ACTIVE,214.4,327.92,60.00,1403480703,"040051121000095","019011112586793",22.94,25,0.162,311.94,435.15,20.2,15.5,0.227,298555.29999998,298559.09999998,161,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403480708,699463.00
06/22/2014 19:45,1,0.537,ACTIVE,215.5,379.29,60.00,1403480703,"033051125000132","019011112586793",34.19,24,0.146,317.24,439.71,18.2,20.6,0.141,272302.19999955,272306.19999955,172,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403480710,699464.00
06/22/2014 19:45,1,0.530,ACTIVE,215.0,414.28,60.00,1403480703,"033051125000135","019011112586793",33.67,25,0.138,316.62,437.74,17.7,14.7,0.003,268059.39999991,268063.39999991,173,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403480712,699465.00
06/22/2014 19:45,1,0.847,ACTIVE,215.0,327.57,60.03,1403480703,"040051121000116","019011112586793",25.65,23,0.160,312.30,440.03,21.6,12.8,0.287,315629.19999994,315633.59999994,159,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403480715,699466.00
06/22/2014 19:45,1,0.837,ACTIVE,214.8,379.01,60.03,1403480703,"040051121000068","019011112586793",22.77,25,0.144,317.69,440.09,18.9,13.8,0.025,318155.70000009,318159.60000009,119,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403480717,699467.00
06/22/2014 19:45,1,0.613,ACTIVE,214.7,332.06,60.00,1403480703,"033051125000118","019011112586793",38.74,24,0.156,317.99,437.88,23.6,21.5,0.252,347696.30000006,347701.50000005,152,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403480719,699468.00
06/22/2014 19:45,1,0.620,ACTIVE,214.2,413.90,60.00,1403480703,"033051125000150","019011112586793",38.54,24,0.144,318.24,440.31,23.7,21.7,0.031,350620.49999959,350625.89999959,167,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403480721,699469.00
06/22/2014 19:45,1,0.805,ACTIVE,214.9,332.89,60.00,1403480703,"040051121000185","019011112586793",24.43,25,0.160,316.71,440.95,19.5,24.2,0.241,315017.20000009,315021.40000009,110,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403480724,699470.00
06/22/2014 19:45,1,0.786,ACTIVE,215.1,342.11,60.00,1403480703,"040051121000195","019011112586793",24.66,24,0.173,318.60,441.68,19.2,23.3,0.186,317988.80000022,317992.80000022,114,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403480726,699471.00
06/22/2014 19:45,0,0.875,ACTIVE,216.45,345.36,59.959,1403480703,"274151322000083","019011112586793",28.23,28.50,0,335.44,354.67,24.9,22.2,0.168,163456.9,163456.9,12673,0,0,0,L,1151911521,0,123.14,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403480728,699472.00
06/22/2014 19:45,0,0.918,ACTIVE,216.45,344.76,59.959,1403480703,"274151322000076","019011112586793",28.75,29.00,0,336.64,355.88,26.7,23.9,0.181,168041.7,168041.7,12643,0,0,0,L,1151911521,0,123.14,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403480730,699473.00
06/22/2014 19:45,0,0.566,ACTIVE,216.45,409.98,59.959,1403480703,"274151322000094","019011112586793",38.33,30.50,0,333.93,428.91,22.0,19.3,0.146,107410.1,107410.1,12959,0,0,0,L,1151911521,0,123.14,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403480732,699474.00
06/22/2014 19:45,0,0.893,ACTIVE,216.00,344.45,59.991,1403480703,"274151322000052","019011112586793",28.15,29.00,0,334.54,355.28,25.4,22.6,0.146,163871.9,163871.9,12636,0,0,0,L,1151911521,0,122.68,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403480733,699475.00
06/22/2014 19:45,0,0.885,ACTIVE,216.00,342.95,59.959,1403480703,"274151322000085","019011112586793",27.77,29.00,0,336.64,354.67,24.9,22.1,0.159,162883.1,162883.1,12611,0,0,0,L,1151911521,0,123.59,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403480735,699476.00
06/22/2014 19:45,0,0.869,ACTIVE,215.77,346.56,59.954,1403480703,"274151322000087","019011112586793",27.73,40.40,0,335.44,354.37,24.4,21.7,0.164,156320.8,156320.8,12645,0,0,0,L,1151911521,0,123.14,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403480737,699477.00
06/22/2014 19:45,0,0.852,ACTIVE,215.32,342.95,59.959,1403480703,"274151322000088","019011112586793",27.79,28.80,0,335.44,354.07,24.0,21.2,0.150,157910.8,157910.8,12641,0,0,0,L,1151911521,0,123.59,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403480739,699478.00
06/22/2014 19:45,0,0.918,ACTIVE,215.77,342.35,59.965,1403480703,"274151322000095","019011112586793",28.39,29.00,0,335.44,355.28,26.4,23.6,0.172,166334.9,166334.9,12649,0,0,0,L,1151911521,0,123.59,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403480741,699479.00
06/22/2014 19:45,0,0.596,ACTIVE,216.45,405.17,59.986,1403480703,"274151322000068","019011112586793",37.83,31.80,0,334.84,428.01,22.8,20.1,0.137,105401.4,105401.4,13046,0,0,0,L,1151911521,0,123.59,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403480742,699480.00
06/22/2014 19:45,0,0.871,ACTIVE,216.00,346.86,59.981,1403480703,"274151322000054","019011112586793",28.07,29.50,0,335.14,354.67,24.8,22.0,0.146,161381.8,161381.8,12759,0,0,0,L,1151911521,0,123.36,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403480744,699481.00
06/22/2014 20:00,1,0.719,ACTIVE,214.1,380.72,60.03,1403481603,"040051121000097","019011112586793",25.62,24,0.145,315.67,441.59,18.3,13.4,0.019,332327.99999986,332332.19999986,118,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403481606,699482.00
06/22/2014 20:00,1,0.799,ACTIVE,213.8,383.69,60.03,1403481603,"040051121000095","019011112586793",22.44,24,0.155,314.44,437.53,17.8,12.3,0.009,298559.09999998,298562.59999998,163,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403481608,699483.00
06/22/2014 20:00,1,0.470,ACTIVE,214.0,351.47,60.00,1403481603,"033051125000132","019011112586793",33.92,24,0.157,317.15,440.84,15.8,11.9,0.079,272306.19999955,272309.69999955,174,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403481611,699484.00
06/22/2014 20:00,1,0.451,ACTIVE,214.0,380.64,60.00,1403481603,"033051125000135","019011112586793",34.15,24,0.154,316.76,441.77,15.3,14.9,0.013,268063.39999991,268066.89999991,175,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403481613,699485.00
06/22/2014 20:00,1,0.742,ACTIVE,214.2,326.84,60.00,1403481603,"040051121000116","019011112586793",25.64,22,0.141,311.00,439.96,18.9,10.7,0.237,315633.59999994,315637.59999994,161,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403481615,699486.00
06/22/2014 20:00,1,0.733,ACTIVE,214.2,427.90,60.03,1403481603,"040051121000068","019011112586793",22.62,24,0.143,318.11,440.32,16.5,16.0,0.000,318159.60000009,318163.30000009,121,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403481617,699487.00
06/22/2014 20:00,1,0.536,ACTIVE,213.6,384.81,60.03,1403481603,"033051125000118","019011112586793",38.37,24,0.172,317.39,442.12,20.4,16.0,0.033,347701.50000005,347706.40000009,154,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403481619,699488.00
06/22/2014 20:00,1,0.539,ACTIVE,214.0,377.83,60.03,1403481603,"033051125000150","019011112586793",38.40,24,0.171,316.64,442.18,20.6,14.2,0.048,350625.89999959,350630.79999959,169,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403481622,699489.00
06/22/2014 20:00,1,0.695,ALERT,214.2,392.75,60.03,1403481603,"040051121000185","019011112586793",24.36,24,0.161,316.06,440.01,16.8,13.4,0.008,315021.40000009,315025.10000009,112,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1403481624,699490.00
06/22/2014 20:00,1,0.686,ACTIVE,214.0,432.07,60.00,1403481603,"040051121000195","019011112586793",24.18,23,0.128,320.44,440.90,16.5,16.8,0.000,317992.80000022,317996.60000022,116,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403481627,699491.00
06/22/2014 20:00,0,0.760,ACTIVE,214.64,339.95,59.959,1403481603,"274151322000083","019011112586793",28.41,27.50,0,331.83,352.87,21.9,19.2,0.146,163462.4,163462.4,12674,0,0,0,L,1151911521,0,122.23,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403481629,699492.00
06/22/2014 20:00,0,0.803,ACTIVE,215.32,344.15,59.965,1403481603,"274151322000076","019011112586793",28.75,28.30,0,332.43,354.37,23.4,20.6,0.150,168047.6,168047.6,12644,0,0,0,L,1151911521,0,122.68,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403481630,699493.00
06/22/2014 20:00,0,0.496,ACTIVE,214.64,407.87,59.975,1403481603,"274151322000094","019011112586793",38.19,29.50,0,335.74,430.12,19.2,16.6,0.119,107414.9,107414.9,12960,0,0,0,L,1151911521,0,122.23,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403481632,699494.00
06/22/2014 20:00,0,0.779,ACTIVE,214.41,340.25,59.954,1403481603,"274151322000052","019011112586793",28.13,28.00,0,330.33,353.17,22.2,19.5,0.141,163877.4,163877.4,12637,0,0,0,L,1151911521,0,122.23,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403481634,699495.00
06/22/2014 20:00,0,0.766,ACTIVE,214.87,340.85,59.970,1403481603,"274151322000085","019011112586793",27.73,28.00,0,331.53,352.87,21.5,18.9,0.137,162888.4,162888.4,12612,0,0,0,L,1151911521,0,123.14,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403481635,699496.00
06/22/2014 20:00,0,0.752,ACTIVE,214.64,340.55,59.959,1403481603,"274151322000087","019011112586793",27.81,39.00,0,332.13,352.87,21.2,18.5,0.119,156326.1,156326.1,12646,0,0,0,L,1151911521,0,122.68,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403481637,699497.00
06/22/2014 20:00,0,0.734,ACTIVE,214.41,341.15,59.965,1403481603,"274151322000088","019011112586793",27.65,27.80,0,330.93,352.27,20.6,17.9,0.133,157916.0,157916.0,12642,0,0,0,L,1151911521,0,122.91,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403481639,699498.00
06/22/2014 20:00,0,0.795,ACTIVE,214.87,341.75,59.959,1403481603,"274151322000095","019011112586793",28.55,28.00,0,332.43,354.07,23.0,20.3,0.146,166340.7,166340.7,12650,0,0,0,L,1151911521,0,122.91,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403481641,699499.00
06/22/2014 20:00,0,0.518,ACTIVE,215.32,404.27,59.959,1403481603,"274151322000068","019011112586793",37.89,30.80,0,334.84,426.81,19.8,17.2,0.115,105406.3,105406.3,13047,0,0,0,L,1151911521,0,122.91,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403481642,699500.00
06/22/2014 20:00,0,0.764,ACTIVE,214.19,343.85,59.954,1403481603,"274151322000054","019011112586793",27.73,28.80,0,331.53,353.17,21.4,18.8,0.141,161387.2,161387.2,12760,0,0,0,L,1151911521,0,122.68,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403481644,699501.00
06/22/2014 20:15,1,0.514,ACTIVE,214.7,353.12,60.03,1403482503,"040051121000097","019011112586793",24.86,23,0.130,314.94,440.82,12.7,11.7,0.037,332332.19999986,332334.99999986,120,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403482506,699502.00
06/22/2014 20:15,1,0.593,ACTIVE,214.3,328.94,60.03,1403482503,"040051121000095","019011112586793",22.11,23,0.094,312.71,437.27,13.0,3.2,0.168,298562.59999998,298565.09999998,165,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403482508,699503.00
06/22/2014 20:15,1,0.335,ACTIVE,214.5,379.29,60.00,1403482503,"033051125000132","019011112586793",33.31,22,0.138,318.34,440.36,11.1,12.1,0.003,272309.69999955,272312.19999955,176,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403482510,699504.00
06/22/2014 20:15,1,0.323,ACTIVE,214.8,331.12,60.00,1403482503,"033051125000135","019011112586793",33.19,23,0.100,314.98,441.23,10.6,6.3,0.207,268066.89999991,268069.29999991,177,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403482512,699505.00
06/22/2014 20:15,1,0.546,ACTIVE,214.5,349.58,60.00,1403482503,"040051121000116","019011112586793",24.76,21,0.131,311.35,439.45,13.4,10.3,0.037,315637.59999994,315640.39999994,163,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403482515,699506.00
06/22/2014 20:15,1,0.525,ACTIVE_NO_POWER,214.4,398.75,60.03,1403482503,"040051121000068","019011112586793",22.23,23,0.000,318.01,439.60,11.6,0.0,0.090,318163.30000009,318165.60000009,123,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403482517,699507.00
06/22/2014 20:15,1,0.369,ACTIVE,214.4,354.90,60.00,1403482503,"033051125000118","019011112586793",38.67,23,0.132,316.93,441.58,14.2,14.0,0.047,347706.40000009,347709.80000007,156,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403482519,699508.00
06/22/2014 20:15,1,0.380,ACTIVE,213.9,345.53,60.00,1403482503,"033051125000150","019011112586793",38.28,23,0.102,315.62,441.28,14.5,10.7,0.102,350630.79999959,350634.19999959,171,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403482522,699509.00
06/22/2014 20:15,1,0.500,ACTIVE,214.4,394.00,60.00,1403482503,"040051121000185","019011112586793",23.47,23,0.110,316.15,439.66,11.6,12.6,0.000,315025.10000009,315027.70000009,115,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403482524,699510.00
