ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/22/2014 20:15,1,0.481,ACTIVE,214.4,413.47,60.00,1403482503,"040051121000195","019011112586793",23.48,23,0.000,319.09,440.75,11.2,1.7,0.000,317996.60000022,317999.20000022,118,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403482526,699511.00
06/22/2014 20:15,0,0.555,ACTIVE,214.64,341.15,59.970,1403482503,"274151322000083","019011112586793",27.63,26.80,0,333.93,349.86,15.5,13.1,0.102,163466.3,163466.3,12675,0,0,0,L,1151911521,0,122.46,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403482528,699512.00
06/22/2014 20:15,0,0.576,ACTIVE,215.32,340.25,59.965,1403482503,"274151322000076","019011112586793",28.27,27.30,0,334.84,350.47,16.5,14.0,0.110,168051.8,168051.8,12645,0,0,0,L,1151911521,0,122.91,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403482529,699513.00
06/22/2014 20:15,0,0.354,ACTIVE,214.87,401.86,59.975,1403482503,"274151322000094","019011112586793",37.63,28.50,0,336.34,418.39,13.4,11.1,0.080,107418.2,107418.2,12961,0,0,0,L,1151911521,0,122.68,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403482531,699514.00
06/22/2014 20:15,0,0.576,ACTIVE,214.64,341.15,59.944,1403482503,"274151322000052","019011112586793",27.35,27.00,0,333.63,350.17,16.0,13.5,0.097,163881.5,163881.5,12638,0,0,0,L,1151911521,0,122.23,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403482533,699515.00
06/22/2014 20:15,0,0.543,ACTIVE,215.32,339.95,59.959,1403482503,"274151322000085","019011112586793",27.79,27.00,0,334.84,349.56,15.3,12.8,0.088,162892.3,162892.3,12613,0,0,0,L,1151911521,0,123.36,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403482535,699516.00
06/22/2014 20:15,0,0.553,ACTIVE,215.32,340.55,59.970,1403482503,"274151322000087","019011112586793",27.10,37.50,0,333.93,349.56,15.2,12.7,0.088,156329.9,156329.9,12647,0,0,0,L,1151911521,0,123.14,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403482537,699517.00
06/22/2014 20:15,0,0.520,ACTIVE,214.87,342.35,59.975,1403482503,"274151322000088","019011112586793",27.39,27.30,0,333.63,349.26,14.5,12.0,0.088,157919.6,157919.6,12643,0,0,0,L,1151911521,0,123.36,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403482538,699518.00
06/22/2014 20:15,0,0.582,ACTIVE,214.87,341.45,59.970,1403482503,"274151322000095","019011112586793",27.69,26.80,0,334.24,350.17,16.3,13.8,0.097,166344.8,166344.8,12651,0,0,0,L,1151911521,0,123.14,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403482540,699519.00
06/22/2014 20:15,0,0.375,ACTIVE,215.77,397.66,59.965,1403482503,"274151322000068","019011112586793",37.37,30.00,0,336.34,424.71,14.3,11.9,0.080,105409.8,105409.8,13048,0,0,0,L,1151911521,0,123.14,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403482542,699520.00
06/22/2014 20:15,0,0.549,ACTIVE,214.64,341.15,59.959,1403482503,"274151322000054","019011112586793",27.47,27.80,0,333.03,349.86,15.3,12.8,0.097,161391.0,161391.0,12761,0,0,0,L,1151911521,0,123.14,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403482543,699521.00
06/22/2014 20:30,1,0.355,ACTIVE_NO_POWER,214.4,390.67,60.03,1403483403,"040051121000097","019011112586793",23.35,22,0.000,316.79,442.23,8.2,0.0,0.000,332334.99999986,332336.69999986,122,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403483406,699522.00
06/22/2014 20:30,1,0.434,ACTIVE,214.5,354.58,60.07,1403483403,"040051121000095","019011112586793",21.81,22,0.141,314.71,437.50,9.4,12.5,0.002,298565.09999998,298566.69999998,167,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403483408,699523.00
06/22/2014 20:30,1,0.230,ACTIVE,214.9,348.65,60.03,1403483403,"033051125000132","019011112586793",33.08,22,0.142,318.42,439.89,7.5,13.7,0.017,272312.19999955,272313.69999955,178,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403483410,699524.00
06/22/2014 20:30,1,0.218,ACTIVE_NO_POWER,214.3,381.14,60.03,1403483403,"033051125000135","019011112586793",33.06,22,0.000,317.03,440.70,7.1,0.0,0.000,268069.29999991,268070.79999991,179,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403483412,699525.00
06/22/2014 20:30,1,0.363,ACTIVE_NO_POWER,214.6,427.72,60.03,1403483403,"040051121000116","019011112586793",23.96,20,0.000,313.11,440.28,8.5,0.0,0.000,315640.39999994,315642.09999994,165,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403483415,699526.00
06/22/2014 20:30,1,0.368,ACTIVE_NO_POWER,214.9,435.83,60.07,1403483403,"040051121000068","019011112586793",21.68,22,0.000,318.84,440.06,7.9,0.0,0.007,318165.60000009,318167.20000009,125,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403483417,699527.00
06/22/2014 20:30,1,0.252,ACTIVE,214.2,358.04,60.07,1403483403,"033051125000118","019011112586793",38.29,22,0.130,318.04,444.30,9.6,10.5,0.017,347709.80000007,347712.20000005,158,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403483419,699528.00
06/22/2014 20:30,1,0.256,ACTIVE,214.8,341.61,60.03,1403483403,"033051125000150","019011112586793",38.41,22,0.131,318.33,444.71,9.8,13.7,0.087,350634.19999959,350636.49999959,173,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403483421,699529.00
06/22/2014 20:30,1,0.336,ACTIVE,214.6,332.99,60.03,1403483403,"040051121000185","019011112586793",22.00,22,0.000,315.70,439.74,7.2,0.1,0.215,315027.70000009,315029.10000009,117,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403483423,699530.00
06/22/2014 20:30,1,0.326,ACTIVE,214.5,333.71,60.07,1403483403,"040051121000195","019011112586793",21.91,22,0.139,318.45,440.85,7.1,12.5,0.122,317999.20000022,318000.80000022,120,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403483426,699531.00
06/22/2014 20:30,0,0.377,ACTIVE,215.09,338.74,60.002,1403483403,"274151322000083","019011112586793",27.41,25.80,0,333.33,345.96,10.4,8.2,0.062,163469.0,163469.0,12676,0,0,0,L,1151911521,0,122.68,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403483427,699532.00
06/22/2014 20:30,0,0.400,ACTIVE,216.00,339.04,60.007,1403483403,"274151322000076","019011112586793",27.75,26.30,0,334.54,346.26,11.2,8.9,0.062,168054.7,168054.7,12646,0,0,0,L,1151911521,0,123.36,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403483429,699533.00
06/22/2014 20:30,0,0.236,ACTIVE,215.54,392.55,59.991,1403483403,"274151322000094","019011112586793",36.96,27.80,0,335.44,420.80,8.9,6.6,0.049,107420.5,107420.5,12962,0,0,0,L,1151911521,0,122.91,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403483431,699534.00
06/22/2014 20:30,0,0.393,ACTIVE,215.09,338.44,60.007,1403483403,"274151322000052","019011112586793",27.73,26.00,0,332.73,345.96,11.1,8.8,0.062,163884.3,163884.3,12639,0,0,0,L,1151911521,0,122.46,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403483432,699535.00
06/22/2014 20:30,0,0.379,ACTIVE,215.32,339.04,59.986,1403483403,"274151322000085","019011112586793",27.25,26.00,0,334.54,345.96,10.5,8.2,0.057,162895.0,162895.0,12614,0,0,0,L,1151911521,0,123.14,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403483434,699536.00
06/22/2014 20:30,0,0.387,ACTIVE,215.32,339.95,60.002,1403483403,"274151322000087","019011112586793",26.32,35.80,0,333.33,346.56,10.3,8.0,0.044,156332.5,156332.5,12648,0,0,0,L,1151911521,0,122.91,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403483436,699537.00
06/22/2014 20:30,0,0.352,ACTIVE,214.87,340.25,60.007,1403483403,"274151322000088","019011112586793",27.10,26.00,0,333.33,345.66,9.7,7.4,0.049,157922.1,157922.1,12644,0,0,0,L,1151911521,0,123.36,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403483438,699538.00
06/22/2014 20:30,0,0.385,ACTIVE,214.87,338.74,59.981,1403483403,"274151322000095","019011112586793",27.75,25.80,0,333.63,346.26,10.8,8.5,0.066,166347.6,166347.6,12652,0,0,0,L,1151911521,0,123.14,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403483439,699539.00
06/22/2014 20:30,0,0.254,ACTIVE,215.77,391.64,59.996,1403483403,"274151322000068","019011112586793",36.88,29.30,0,336.04,420.50,9.6,7.3,0.044,105412.2,105412.2,13049,0,0,0,L,1151911521,0,123.36,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403483441,699540.00
06/22/2014 20:30,0,0.369,ACTIVE,215.09,339.34,60.002,1403483403,"274151322000054","019011112586793",27.57,26.50,0,333.03,345.96,10.3,8.1,0.057,161393.7,161393.7,12762,0,0,0,L,1151911521,0,122.91,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403483443,699541.00
06/22/2014 20:45,1,0.141,ACTIVE_NO_POWER,213.3,379.13,60.03,1403484303,"040051121000095","019011112586793",25.56,20,0.000,317.25,437.39,3.5,0.0,0.000,298566.69999998,298567.29999998,169,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403484308,699542.00
06/22/2014 20:45,1,0.063,ACTIVE_NO_POWER,213.8,404.46,60.03,1403484303,"040051121000068","019011112586793",25.84,20,0.000,319.37,440.29,1.6,0.0,0.000,318167.20000009,318167.70000009,127,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403484316,699543.00
06/22/2014 20:45,1,0.167,ACTIVE_NO_POWER,214.0,427.79,60.03,1403484303,"033051125000118","019011112586793",36.40,21,0.000,319.00,445.63,6.0,0.0,0.000,347712.20000005,347713.50000006,160,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403484318,699544.00
06/22/2014 20:45,1,0.172,ACTIVE_NO_POWER,213.8,403.52,60.03,1403484303,"033051125000150","019011112586793",36.52,20,0.000,318.20,444.92,6.2,0.0,0.000,350636.49999959,350637.79999959,175,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403484321,699545.00
06/22/2014 20:45,0,0.266,ACTIVE,214.87,338.74,59.949,1403484303,"274151322000083","019011112586793",26.60,24.80,0,333.63,343.55,7.2,5.0,0.040,163470.6,163470.6,12677,0,0,0,L,1151911521,0,122.68,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403484327,699546.00
06/22/2014 20:45,0,0.279,ACTIVE,215.77,337.84,60.007,1403484303,"274151322000076","019011112586793",27.43,25.30,0,334.84,344.76,7.7,5.5,0.035,168056.5,168056.5,12647,0,0,0,L,1151911521,0,122.91,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403484329,699547.00
06/22/2014 20:45,0,0.164,ACTIVE,215.32,366.10,59.965,1403484303,"274151322000094","019011112586793",34.25,26.50,0,335.74,404.27,5.7,3.6,0.027,107421.7,107421.7,12963,0,0,0,L,1151911521,0,122.68,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403484330,699548.00
06/22/2014 20:45,0,0.285,ACTIVE,214.87,337.84,59.954,1403484303,"274151322000052","019011112586793",26.90,25.00,0,333.63,343.55,7.8,5.6,0.035,163886.0,163886.0,12640,0,0,0,L,1151911521,0,122.23,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403484332,699549.00
06/22/2014 20:45,0,0.262,ACTIVE,215.09,338.44,59.959,1403484303,"274151322000085","019011112586793",27.10,25.00,0,334.54,344.45,7.2,5.0,0.031,162896.6,162896.6,12615,0,0,0,L,1151911521,0,123.36,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403484334,699550.00
06/22/2014 20:45,0,0.268,ACTIVE,215.09,339.34,59.959,1403484303,"274151322000087","019011112586793",26.32,34.50,0,333.63,344.15,7.2,5.0,0.031,156334.1,156334.1,12649,0,0,0,L,1151911521,0,123.14,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403484336,699551.00
06/22/2014 20:45,0,0.246,ACTIVE,214.87,337.84,59.965,1403484303,"274151322000088","019011112586793",25.90,25.00,0,333.63,343.25,6.5,4.3,0.031,157923.5,157923.5,12645,0,0,0,L,1151911521,0,123.36,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403484337,699552.00
06/22/2014 20:45,0,0.266,ACTIVE,215.09,336.64,59.965,1403484303,"274151322000095","019011112586793",27.23,24.80,0,333.93,343.55,7.3,5.1,0.031,166349.3,166349.3,12653,0,0,0,L,1151911521,0,123.14,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403484339,699553.00
06/22/2014 20:45,0,0.182,ACTIVE,215.77,374.81,59.949,1403484303,"274151322000068","019011112586793",35.07,28.00,0,336.04,408.18,6.5,4.4,0.031,105413.6,105413.6,13050,0,0,0,L,1151911521,0,123.14,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403484341,699554.00
06/22/2014 20:45,0,0.260,ACTIVE,214.87,337.24,59.954,1403484303,"274151322000054","019011112586793",26.84,25.50,0,333.33,343.55,7.1,4.9,0.031,161395.2,161395.2,12763,0,0,0,L,1151911521,0,122.91,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403484342,699555.00
06/22/2014 20:45,1,0.045,ALERT,213.5,330.03,60.00,1403484303,"040051121000097","019011112586793",28.70,20,0.000,329.07,361.72,1.3,0.0,0.000,332336.69999986,332337.49999986,8,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1403484390,699556.00
06/22/2014 20:45,1,0.085,ALERT,213.8,356.53,60.00,1403484303,"040051121000116","019011112586793",28.37,18,0.000,355.91,393.61,2.4,0.0,0.000,315642.09999994,315642.99999994,8,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1403484397,699557.00
06/22/2014 20:45,1,0.053,ALERT,214.0,353.38,60.00,1403484303,"040051121000185","019011112586793",27.27,20,0.000,353.00,363.16,1.4,0.0,0.000,315029.10000009,315029.70000009,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1403484400,699558.00
06/22/2014 20:45,1,0.018,ALERT,214.3,368.10,60.00,1403484303,"040051121000195","019011112586793",27.44,20,0.000,367.25,376.36,0.5,0.0,0.000,318000.80000022,318001.40000022,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1403484403,699559.00
06/22/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1403484303,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,268070.79999991,268070.79999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403485183,699560.00
06/22/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1403484303,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,272313.69999955,272313.69999955,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403485183,699561.00
06/22/2014 21:00,0,0.152,ACTIVE,215.54,338.14,59.970,1403485203,"274151322000083","019011112586793",25.68,23.80,0,333.63,342.35,4.0,1.9,0.013,163471.5,163471.5,12678,0,0,0,L,1151911521,1,122.46,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403485276,699562.00
06/22/2014 21:00,0,0.160,ACTIVE,215.77,339.04,59.981,1403485203,"274151322000076","019011112586793",26.86,24.30,0,334.84,342.65,4.4,2.3,0.022,168057.5,168057.5,12648,0,0,0,L,1151911521,1,122.91,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403485278,699563.00
06/22/2014 21:00,0,0.088,ACTIVE,215.54,338.44,59.954,1403485203,"274151322000094","019011112586793",29.84,25.00,0,334.24,370.90,2.7,0.6,0.009,107422.2,107422.2,12964,0,0,0,L,1151911521,1,122.46,124.72,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403485280,699564.00
06/22/2014 21:00,0,0.174,ACTIVE,215.32,338.44,59.975,1403485203,"274151322000052","019011112586793",26.08,24.00,0,333.33,342.35,4.6,2.5,0.013,163887.1,163887.1,12641,0,0,0,L,1151911521,1,122.23,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403485281,699565.00
06/22/2014 21:00,0,0.152,ACTIVE,215.54,339.65,59.933,1403485203,"274151322000085","019011112586793",26.04,24.00,0,334.24,342.35,4.0,2.0,0.022,162897.5,162897.5,12616,0,0,0,L,1151911521,1,123.36,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403485283,699566.00
06/22/2014 21:00,0,0.164,ACTIVE,215.32,338.14,59.996,1403485203,"274151322000087","019011112586793",24.49,32.80,0,333.63,342.65,4.1,2.0,0.018,156335.0,156335.0,12650,0,0,0,L,1151911521,1,122.91,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403485285,699567.00
06/22/2014 21:00,0,0.135,ACTIVE,215.09,337.54,59.965,1403485203,"274151322000088","019011112586793",25.05,24.00,0,333.33,342.05,3.5,1.4,0.009,157924.2,157924.2,12646,0,0,0,L,1151911521,1,122.91,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403485286,699568.00
06/22/2014 21:00,0,0.152,ACTIVE,215.54,337.54,60.002,1403485203,"274151322000095","019011112586793",25.84,23.80,0,333.93,341.75,4.0,1.9,0.004,166350.2,166350.2,12654,0,0,0,L,1151911521,1,122.91,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403485288,699569.00
06/22/2014 21:00,0,0.105,ACTIVE,216.00,338.44,59.975,1403485203,"274151322000068","019011112586793",30.00,26.30,0,335.14,379.32,3.2,1.2,0.004,105414.3,105414.3,13051,0,0,0,L,1151911521,1,123.14,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403485290,699570.00
06/22/2014 21:00,0,0.148,ACTIVE,215.09,337.24,59.965,1403485203,"274151322000054","019011112586793",25.90,24.50,0,333.03,341.75,4.0,1.9,0.018,161396.1,161396.1,12764,0,0,0,L,1151911521,1,122.68,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403485292,699571.00
06/22/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1403485203,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,332337.49999986,332337.49999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403486084,699572.00
06/22/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1403485203,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,298567.29999998,298567.29999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403486084,699573.00
06/22/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1403485203,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,315642.99999994,315642.99999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403486084,699574.00
06/22/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1403485203,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,318167.70000009,318167.70000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403486084,699575.00
06/22/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1403485203,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,347713.50000006,347713.50000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403486084,699576.00
06/22/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1403485203,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,350637.79999959,350637.79999959,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403486084,699577.00
06/22/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1403485203,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,315029.70000009,315029.70000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403486084,699578.00
06/22/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1403485203,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,318001.40000022,318001.40000022,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403486084,699579.00
06/22/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1403485203,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,268070.79999991,268070.79999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403486084,699580.00
06/22/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1403485203,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,272313.69999955,272313.69999955,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403486084,699581.00
06/22/2014 21:15,0,0.086,ACTIVE,215.09,325.52,59.949,1403486103,"274151322000083","019011112586793",25.19,23.30,0,323.11,341.15,2.2,0.2,0.000,163471.7,163471.7,12679,0,0,0,L,1151911521,1,122.68,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403486176,699582.00
06/22/2014 21:15,0,0.092,ACTIVE,215.32,337.54,59.949,1403486103,"274151322000076","019011112586793",25.68,23.80,0,335.14,342.05,2.4,0.4,0.000,168057.7,168057.7,12649,0,0,0,L,1151911521,1,122.91,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403486178,699583.00
06/22/2014 21:15,0,0.000,ALERT,214.87,298.47,59.954,1403486103,"274151322000094","019011112586793",40.16,23.50,0,297.26,384.73,0.0,0.0,0.000,107422.3,107422.3,12965,0,0,0,L,1151911521,1,122.01,124.49,0002,21,0,0,0,0,0,0,64,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403486180,699584.00
06/22/2014 21:15,0,0.111,ACTIVE,214.87,332.73,59.949,1403486103,"274151322000052","019011112586793",24.73,23.50,0,327.62,341.15,2.8,0.7,0.000,163887.4,163887.4,12642,0,0,0,L,1151911521,1,122.23,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403486182,699585.00
06/22/2014 21:15,0,0.086,ACTIVE,215.32,335.14,59.954,1403486103,"274151322000085","019011112586793",25.11,23.30,0,333.93,341.45,2.2,0.2,0.000,162897.7,162897.7,12617,0,0,0,L,1151911521,1,123.36,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403486184,699586.00
06/22/2014 21:15,0,0.096,ACTIVE,215.32,322.51,59.949,1403486103,"274151322000087","019011112586793",24.19,31.50,0,319.51,341.15,2.4,0.3,0.000,156335.3,156335.3,12651,0,0,0,L,1151911521,1,122.91,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403486185,699587.00
06/22/2014 21:15,0,0.072,ACTIVE_NO_POWER,214.87,324.32,59.959,1403486103,"274151322000088","019011112586793",23.16,23.30,0,320.71,340.85,1.7,0.0,0.000,157924.3,157924.3,12647,0,0,0,L,1151911521,1,123.36,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403486187,699588.00
06/22/2014 21:15,0,0.084,ACTIVE,215.32,337.24,59.954,1403486103,"274151322000095","019011112586793",24.33,23.30,0,334.54,341.15,2.1,0.1,0.000,166350.4,166350.4,12655,0,0,0,L,1151911521,1,123.36,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403486189,699589.00
06/22/2014 21:15,0,0.061,ALERT,215.77,330.03,59.949,1403486103,"274151322000068","019011112586793",24.63,24.80,0,297.26,385.63,1.5,0.0,0.000,105414.4,105414.4,13052,0,0,0,L,1151911521,1,123.14,124.27,0002,23,0,0,0,0,0,0,73,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403486192,699590.00
06/22/2014 21:15,0,0.082,ACTIVE,214.64,331.53,59.954,1403486103,"274151322000054","019011112586793",24.89,23.80,0,329.43,340.55,2.1,0.1,0.000,161396.3,161396.3,12765,0,0,0,L,1151911521,1,122.91,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403486194,699591.00
06/22/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1403486103,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,332337.49999986,332337.49999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403486984,699592.00
06/22/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1403486103,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,298567.29999998,298567.29999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403486984,699593.00
06/22/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1403486103,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,315642.99999994,315642.99999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403486984,699594.00
06/22/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1403486103,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,318167.70000009,318167.70000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403486984,699595.00
06/22/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1403486103,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,347713.50000006,347713.50000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403486984,699596.00
06/22/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1403486103,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,350637.79999959,350637.79999959,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403486984,699597.00
06/22/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1403486103,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,315029.70000009,315029.70000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403486984,699598.00
06/22/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1403486103,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,318001.40000022,318001.40000022,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403486984,699599.00
06/22/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1403486103,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,268070.79999991,268070.79999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403486984,699600.00
06/22/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1403486103,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,272313.69999955,272313.69999955,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403486984,699601.00
06/22/2014 21:30,0,0.018,ALERT,214.41,298.17,59.991,1403487003,"274151322000083","019011112586793",26.74,21.30,0,296.66,327.62,0.0,0.0,0.000,163471.7,163471.7,12680,0,0,0,L,1151911521,1,122.46,123.81,0100,17,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,71,0,0,0,0,0,0,0,0,0,0,0,1403487078,699602.00
06/22/2014 21:30,0,0.018,ALERT,214.87,297.87,59.991,1403487003,"274151322000076","019011112586793",27.75,22.00,0,296.06,339.65,0.0,0.0,0.000,168057.7,168057.7,12650,0,0,0,L,1151911521,1,122.68,124.04,0100,21,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,46,0,0,0,0,0,0,0,0,0,0,0,1403487081,699603.00
06/22/2014 21:30,0,0.000,ALERT,214.64,326.12,59.965,1403487003,"274151322000094","019011112586793",37.15,22.00,0,296.06,384.13,0.0,0.0,0.000,107422.3,107422.3,12967,0,0,0,L,1151911521,1,122.46,124.04,0100,18,0,0,0,0,0,0,177,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,215,0,0,0,0,0,0,0,0,0,0,0,1403487083,699604.00
06/22/2014 21:30,0,0.037,ALERT,214.64,298.17,59.965,1403487003,"274151322000052","019011112586793",10.14,21.80,0,296.06,337.24,0.0,0.0,0.000,163887.5,163887.5,12643,0,0,0,L,1151911521,1,122.23,123.81,0100,20,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,74,0,0,0,0,0,0,0,0,0,0,0,1403487086,699605.00
06/22/2014 21:30,0,0.020,ALERT,214.64,298.47,59.986,1403487003,"274151322000085","019011112586793",27.06,21.80,0,296.36,338.14,0.0,0.0,0.000,162897.7,162897.7,12618,0,0,0,L,1151911521,1,123.14,123.81,0100,20,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,64,0,0,0,0,0,0,0,0,0,0,0,1403487090,699606.00
06/22/2014 21:30,0,0.029,ALERT,214.64,297.26,59.996,1403487003,"274151322000087","019011112586793",26.02,29.00,0,295.76,323.41,0.0,0.0,0.000,156335.3,156335.3,12652,0,0,0,L,1151911521,1,122.91,123.81,0100,26,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,81,0,0,0,0,0,0,0,0,0,0,0,1403487092,699607.00
06/22/2014 21:30,0,0.008,ALERT,213.96,297.87,59.986,1403487003,"274151322000088","019011112586793",25.58,21.80,0,296.36,324.92,0.0,0.0,0.000,157924.3,157924.3,12648,0,0,0,L,1151911521,1,122.91,123.36,0100,18,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,83,0,0,0,0,0,0,0,0,0,0,0,1403487095,699608.00
06/22/2014 21:30,0,0.010,ALERT,214.41,299.07,59.981,1403487003,"274151322000095","019011112586793",27.02,21.50,0,297.57,338.74,0.0,0.0,0.000,166350.4,166350.4,12656,0,0,0,L,1151911521,1,122.68,123.59,0100,18,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,59,0,0,0,0,0,0,0,0,0,0,0,1403487098,699609.00
06/22/2014 21:30,0,0.000,ALERT,215.09,297.26,59.981,1403487003,"274151322000068","019011112586793",0.00,23.30,0,295.76,385.63,0.0,0.0,0.000,105414.4,105414.4,13054,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,174,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,221,0,0,0,0,0,0,0,0,0,0,0,1403487101,699610.00
06/22/2014 21:30,0,0.016,ALERT,213.96,298.17,59.986,1403487003,"274151322000054","019011112586793",27.02,22.30,0,296.36,336.64,0.0,0.0,0.000,161396.3,161396.3,12766,0,0,0,L,1151911521,1,122.68,123.59,0100,20,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,75,0,0,0,0,0,0,0,0,0,0,0,1403487104,699611.00
06/22/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1403487003,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,347713.50000006,347713.50000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403487883,699612.00
06/22/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1403487003,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,350637.79999959,350637.79999959,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403487883,699613.00
06/22/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1403487003,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,315029.70000009,315029.70000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403487883,699614.00
06/22/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1403487003,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,318001.40000022,318001.40000022,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403487883,699615.00
06/22/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1403487003,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,268070.79999991,268070.79999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403487883,699616.00
06/22/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1403487003,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,272313.69999955,272313.69999955,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403487883,699617.00
06/22/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1403487003,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,332337.49999986,332337.49999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403487883,699618.00
06/22/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1403487003,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,298567.29999998,298567.29999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403487883,699619.00
06/22/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1403487003,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,315642.99999994,315642.99999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403487883,699620.00
06/22/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1403487003,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,318167.70000009,318167.70000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403487883,699621.00
06/22/2014 21:45,0,0.000,ALERT,213.74,296.96,59.975,1403487903,"274151322000083","019011112586793",0.00,20.30,0,295.76,300.87,0.0,0.0,0.000,163471.7,163471.7,12682,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,196,0,0,0,0,0,0,0,0,0,0,0,1403487979,699622.00
06/22/2014 21:45,0,0.000,ALERT,214.41,296.96,59.970,1403487903,"274151322000076","019011112586793",0.00,21.00,0,295.46,300.87,0.0,0.0,0.000,168057.7,168057.7,12652,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,222,0,0,0,0,0,0,0,0,0,0,0,1403487982,699623.00
06/22/2014 21:45,0,0.000,ALERT,213.96,296.66,59.986,1403487903,"274151322000094","019011112586793",0.00,20.70,0,295.16,356.78,0.0,0.0,0.000,107422.3,107422.3,12969,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1403487985,699624.00
06/22/2014 21:45,0,0.000,ALERT,213.74,296.36,60.018,1403487903,"274151322000052","019011112586793",0.00,20.70,0,295.46,300.87,0.0,0.0,0.000,163887.5,163887.5,12645,0,0,0,L,1151911521,1,121.55,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,193,0,0,0,0,0,0,0,0,0,0,0,1403487988,699625.00
06/22/2014 21:45,0,0.000,ALERT,213.96,296.66,59.981,1403487903,"274151322000085","019011112586793",0.00,20.70,0,295.46,300.57,0.0,0.0,0.000,162897.7,162897.7,12620,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,208,0,0,0,0,0,0,0,0,0,0,0,1403487991,699626.00
06/22/2014 21:45,0,0.000,ALERT,213.96,296.36,59.981,1403487903,"274151322000087","019011112586793",0.00,27.30,0,294.86,300.27,0.0,0.0,0.000,156335.3,156335.3,12654,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,193,0,0,0,0,0,0,0,0,0,0,0,1403487993,699627.00
06/22/2014 21:45,0,0.000,ALERT,213.74,296.96,59.970,1403487903,"274151322000088","019011112586793",0.00,21.00,0,295.46,300.57,0.0,0.0,0.000,157924.3,157924.3,12650,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,187,0,0,0,0,0,0,0,0,0,0,0,1403487996,699628.00
06/22/2014 21:45,0,0.000,ALERT,213.74,297.57,59.975,1403487903,"274151322000095","019011112586793",0.00,20.30,0,296.66,301.47,0.0,0.0,0.000,166350.4,166350.4,12658,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,208,0,0,0,0,0,0,0,0,0,0,0,1403487999,699629.00
06/22/2014 21:45,0,0.000,ALERT,214.41,296.06,59.944,1403487903,"274151322000068","019011112586793",0.00,22.00,0,294.86,299.37,0.0,0.0,0.000,105414.4,105414.4,13056,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403488002,699630.00
06/22/2014 21:45,0,0.000,ALERT,213.74,297.87,59.981,1403487903,"274151322000054","019011112586793",0.00,21.30,0,295.46,300.87,0.0,0.0,0.000,161396.3,161396.3,12768,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,190,0,0,0,0,0,0,0,0,0,0,0,1403488005,699631.00
06/22/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1403487903,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,268070.79999991,268070.79999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403488783,699632.00
06/22/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1403487903,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,272313.69999955,272313.69999955,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403488783,699633.00
06/22/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1403487903,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,332337.49999986,332337.49999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403488783,699634.00
06/22/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1403487903,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,298567.29999998,298567.29999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403488783,699635.00
06/22/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1403487903,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,315642.99999994,315642.99999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403488783,699636.00
06/22/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1403487903,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,318167.70000009,318167.70000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403488783,699637.00
06/22/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1403487903,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,347713.50000006,347713.50000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403488783,699638.00
06/22/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1403487903,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,350637.79999959,350637.79999959,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403488783,699639.00
06/22/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1403487903,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,315029.70000009,315029.70000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403488783,699640.00
06/22/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1403487903,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,318001.40000022,318001.40000022,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403488783,699641.00
06/22/2014 22:00,0,0.000,ALERT,215.32,300.27,59.965,1403488803,"274151322000083","019011112586793",0.00,19.50,0,295.16,301.77,0.0,0.0,0.000,163471.7,163471.7,12684,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403488877,699642.00
06/22/2014 22:00,0,0.000,ALERT,215.54,299.07,59.991,1403488803,"274151322000076","019011112586793",0.00,20.00,0,294.86,301.47,0.0,0.0,0.000,168057.7,168057.7,12654,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403488880,699643.00
06/22/2014 22:00,0,0.000,ALERT,215.09,298.77,59.959,1403488803,"274151322000094","019011112586793",0.00,19.80,0,294.86,300.57,0.0,0.0,0.000,107422.3,107422.3,12971,0,0,0,L,1151911521,1,122.46,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403488883,699644.00
06/22/2014 22:00,0,0.000,ALERT,215.32,299.37,59.981,1403488803,"274151322000052","019011112586793",0.00,19.80,0,294.86,301.77,0.0,0.0,0.000,163887.5,163887.5,12647,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403488886,699645.00
06/22/2014 22:00,0,0.000,ALERT,215.09,299.37,59.981,1403488803,"274151322000085","019011112586793",0.00,20.00,0,295.16,301.17,0.0,0.0,0.000,162897.7,162897.7,12622,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403488888,699646.00
06/22/2014 22:00,0,0.000,ALERT,215.09,298.17,59.975,1403488803,"274151322000087","019011112586793",0.00,25.80,0,294.26,300.87,0.0,0.0,0.000,156335.3,156335.3,12656,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403488891,699647.00
06/22/2014 22:00,0,0.000,ALERT,214.64,299.07,59.975,1403488803,"274151322000088","019011112586793",0.00,19.80,0,295.16,301.17,0.0,0.0,0.000,157924.3,157924.3,12652,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403488894,699648.00
06/22/2014 22:00,0,0.000,ALERT,215.09,299.97,59.970,1403488803,"274151322000095","019011112586793",0.00,19.50,0,296.06,302.07,0.0,0.0,0.000,166350.4,166350.4,12660,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403488897,699649.00
06/22/2014 22:00,0,0.000,ALERT,215.77,298.47,59.949,1403488803,"274151322000068","019011112586793",0.00,21.00,0,294.56,300.27,0.0,0.0,0.000,105414.4,105414.4,13058,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403488900,699650.00
06/22/2014 22:00,0,0.000,ALERT,215.09,299.67,59.986,1403488803,"274151322000054","019011112586793",0.00,20.30,0,295.16,301.77,0.0,0.0,0.000,161396.3,161396.3,12770,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403488902,699651.00
06/22/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1403488803,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,347713.50000006,347713.50000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403489683,699652.00
06/22/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1403488803,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,350637.79999959,350637.79999959,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403489683,699653.00
06/22/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1403488803,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,315029.70000009,315029.70000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403489683,699654.00
06/22/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1403488803,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,318001.40000022,318001.40000022,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403489683,699655.00
06/22/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1403488803,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,268070.79999991,268070.79999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403489683,699656.00
06/22/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1403488803,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,272313.69999955,272313.69999955,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403489683,699657.00
06/22/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1403488803,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,332337.49999986,332337.49999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403489683,699658.00
06/22/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1403488803,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,298567.29999998,298567.29999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403489683,699659.00
06/22/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1403488803,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,315642.99999994,315642.99999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403489683,699660.00
06/22/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1403488803,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,318167.70000009,318167.70000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403489683,699661.00
