ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/22/2014 22:15,0,0.000,ALERT,215.32,299.67,59.975,1403489703,"274151322000083","019011112586793",0.00,18.70,0,296.36,301.17,0.0,0.0,0.000,163471.7,163471.7,12686,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403489778,699662.00
06/22/2014 22:15,0,0.000,ALERT,215.77,299.97,59.959,1403489703,"274151322000076","019011112586793",0.00,19.00,0,296.06,300.87,0.0,0.0,0.000,168057.7,168057.7,12656,0,0,0,L,1151911521,1,123.14,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403489780,699663.00
06/22/2014 22:15,0,0.000,ALERT,215.32,299.07,59.986,1403489703,"274151322000094","019011112586793",0.00,19.00,0,295.76,300.27,0.0,0.0,0.000,107422.3,107422.3,12973,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403489783,699664.00
06/22/2014 22:15,0,0.000,ALERT,215.32,300.27,59.981,1403489703,"274151322000052","019011112586793",0.00,19.00,0,296.06,301.17,0.0,0.0,0.000,163887.5,163887.5,12649,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403489786,699665.00
06/22/2014 22:15,0,0.000,ALERT,215.77,299.37,59.981,1403489703,"274151322000085","019011112586793",0.00,19.30,0,296.36,300.87,0.0,0.0,0.000,162897.7,162897.7,12624,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403489789,699666.00
06/22/2014 22:15,0,0.000,ALERT,215.54,298.17,59.986,1403489703,"274151322000087","019011112586793",0.00,24.50,0,295.46,300.27,0.0,0.0,0.000,156335.3,156335.3,12658,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403489792,699667.00
06/22/2014 22:15,0,0.000,ALERT,214.64,299.37,59.981,1403489703,"274151322000088","019011112586793",0.00,19.00,0,296.06,300.57,0.0,0.0,0.000,157924.3,157924.3,12654,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403489794,699668.00
06/22/2014 22:15,0,0.000,ALERT,215.09,299.97,59.981,1403489703,"274151322000095","019011112586793",0.00,18.70,0,297.26,301.47,0.0,0.0,0.000,166350.4,166350.4,12662,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403489797,699669.00
06/22/2014 22:15,0,0.000,ALERT,215.54,298.47,59.986,1403489703,"274151322000068","019011112586793",0.00,19.80,0,295.46,299.97,0.0,0.0,0.000,105414.4,105414.4,13060,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403489800,699670.00
06/22/2014 22:15,0,0.000,ALERT,215.09,298.77,60.002,1403489703,"274151322000054","019011112586793",0.00,19.50,0,296.06,301.47,0.0,0.0,0.000,161396.3,161396.3,12772,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403489803,699671.00
06/22/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1403489703,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,272313.69999955,272313.69999955,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403490585,699672.00
06/22/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1403489703,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,332337.49999986,332337.49999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403490585,699673.00
06/22/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1403489703,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,298567.29999998,298567.29999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403490585,699674.00
06/22/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1403489703,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,315642.99999994,315642.99999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403490585,699675.00
06/22/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1403489703,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,318167.70000009,318167.70000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403490585,699676.00
06/22/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1403489703,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,347713.50000006,347713.50000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403490585,699677.00
06/22/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1403489703,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,350637.79999959,350637.79999959,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403490585,699678.00
06/22/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1403489703,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,315029.70000009,315029.70000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403490585,699679.00
06/22/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1403489703,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,318001.40000022,318001.40000022,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403490585,699680.00
06/22/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1403489703,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,268070.79999991,268070.79999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403490585,699681.00
06/22/2014 22:30,0,0.000,ALERT,214.87,298.77,60.002,1403490603,"274151322000083","019011112586793",0.00,18.00,0,296.36,301.47,0.0,0.0,0.000,163471.7,163471.7,12688,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403490676,699682.00
06/22/2014 22:30,0,0.000,ALERT,215.09,299.07,60.028,1403490603,"274151322000076","019011112586793",0.00,18.30,0,296.36,301.17,0.0,0.0,0.000,168057.7,168057.7,12658,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403490679,699683.00
06/22/2014 22:30,0,0.000,ALERT,214.87,298.47,60.002,1403490603,"274151322000094","019011112586793",0.00,18.00,0,296.06,300.27,0.0,0.0,0.000,107422.3,107422.3,12975,0,0,0,L,1151911521,1,121.78,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403490682,699684.00
06/22/2014 22:30,0,0.000,ALERT,214.41,299.07,60.002,1403490603,"274151322000052","019011112586793",0.00,18.30,0,296.06,301.47,0.0,0.0,0.000,163887.5,163887.5,12651,0,0,0,L,1151911521,1,121.55,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403490685,699685.00
06/22/2014 22:30,0,0.000,ALERT,215.09,299.07,60.002,1403490603,"274151322000085","019011112586793",0.00,18.70,0,296.66,301.17,0.0,0.0,0.000,162897.7,162897.7,12626,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403490687,699686.00
06/22/2014 22:30,0,0.000,ALERT,214.87,298.17,60.012,1403490603,"274151322000087","019011112586793",0.00,23.50,0,295.76,300.27,0.0,0.0,0.000,156335.3,156335.3,12660,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403490690,699687.00
06/22/2014 22:30,0,0.000,ALERT,214.41,298.47,60.002,1403490603,"274151322000088","019011112586793",0.00,18.30,0,296.36,300.57,0.0,0.0,0.000,157924.3,157924.3,12656,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403490693,699688.00
06/22/2014 22:30,0,0.000,ALERT,214.64,299.37,59.996,1403490603,"274151322000095","019011112586793",0.00,18.00,0,297.57,301.47,0.0,0.0,0.000,166350.4,166350.4,12664,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403490696,699689.00
06/22/2014 22:30,0,0.000,ALERT,215.32,297.87,59.996,1403490603,"274151322000068","019011112586793",0.00,19.30,0,295.76,299.67,0.0,0.0,0.000,105414.4,105414.4,13062,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403490699,699690.00
06/22/2014 22:30,0,0.000,ALERT,214.41,298.77,60.023,1403490603,"274151322000054","019011112586793",0.00,19.00,0,296.06,301.17,0.0,0.0,0.000,161396.3,161396.3,12774,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403490701,699691.00
06/22/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1403490603,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,347713.50000006,347713.50000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403491484,699692.00
06/22/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1403490603,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,350637.79999959,350637.79999959,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403491484,699693.00
06/22/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1403490603,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,315029.70000009,315029.70000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403491484,699694.00
06/22/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1403490603,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,318001.40000022,318001.40000022,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403491484,699695.00
06/22/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1403490603,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,268070.79999991,268070.79999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403491484,699696.00
06/22/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1403490603,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,272313.69999955,272313.69999955,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403491484,699697.00
06/22/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1403490603,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,332337.49999986,332337.49999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403491484,699698.00
06/22/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1403490603,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,298567.29999998,298567.29999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403491484,699699.00
06/22/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1403490603,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,315642.99999994,315642.99999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403491484,699700.00
06/22/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1403490603,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,318167.70000009,318167.70000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403491484,699701.00
06/22/2014 22:45,0,0.000,ALERT,215.54,300.57,60.002,1403491503,"274151322000083","019011112586793",0.00,17.80,0,296.96,301.77,0.0,0.0,0.000,163471.7,163471.7,12690,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403491577,699702.00
06/22/2014 22:45,0,0.000,ALERT,216.22,299.37,60.007,1403491503,"274151322000076","019011112586793",0.00,18.00,0,296.96,301.47,0.0,0.0,0.000,168057.7,168057.7,12660,0,0,0,L,1151911521,1,122.91,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403491579,699703.00
06/22/2014 22:45,0,0.000,ALERT,215.77,299.97,59.981,1403491503,"274151322000094","019011112586793",0.00,17.80,0,296.96,300.87,0.0,0.0,0.000,107422.3,107422.3,12977,0,0,0,L,1151911521,1,122.68,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403491582,699704.00
06/22/2014 22:45,0,0.000,ALERT,215.32,300.57,60.002,1403491503,"274151322000052","019011112586793",0.00,18.00,0,296.96,301.77,0.0,0.0,0.000,163887.5,163887.5,12653,0,0,0,L,1151911521,1,122.46,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403491585,699705.00
06/22/2014 22:45,0,0.000,ALERT,215.77,299.67,60.012,1403491503,"274151322000085","019011112586793",0.00,18.00,0,297.26,301.47,0.0,0.0,0.000,162897.7,162897.7,12628,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403491588,699706.00
06/22/2014 22:45,0,0.000,ALERT,215.54,299.97,59.991,1403491503,"274151322000087","019011112586793",0.00,22.80,0,296.36,300.87,0.0,0.0,0.000,156335.3,156335.3,12662,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403491590,699707.00
06/22/2014 22:45,0,0.000,ALERT,215.32,299.97,60.023,1403491503,"274151322000088","019011112586793",0.00,18.00,0,296.66,301.17,0.0,0.0,0.000,157924.3,157924.3,12658,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403491594,699708.00
06/22/2014 22:45,0,0.000,ALERT,215.77,301.17,60.007,1403491503,"274151322000095","019011112586793",0.00,17.50,0,297.87,302.07,0.0,0.0,0.000,166350.4,166350.4,12666,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403491596,699709.00
06/22/2014 22:45,0,0.000,ALERT,216.22,299.37,60.023,1403491503,"274151322000068","019011112586793",0.00,18.70,0,296.36,300.57,0.0,0.0,0.000,105414.4,105414.4,13064,0,0,0,L,1151911521,1,123.14,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403491599,699710.00
06/22/2014 22:45,0,0.000,ALERT,215.32,300.27,60.012,1403491503,"274151322000054","019011112586793",0.00,18.30,0,296.96,301.77,0.0,0.0,0.000,161396.3,161396.3,12776,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403491602,699711.00
06/22/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1403491503,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,332337.49999986,332337.49999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403492384,699712.00
06/22/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1403491503,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,298567.29999998,298567.29999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403492384,699713.00
06/22/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1403491503,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,315642.99999994,315642.99999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403492384,699714.00
06/22/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1403491503,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,318167.70000009,318167.70000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403492384,699715.00
06/22/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1403491503,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,347713.50000006,347713.50000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403492384,699716.00
06/22/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1403491503,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,350637.79999959,350637.79999959,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403492384,699717.00
06/22/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1403491503,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,315029.70000009,315029.70000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403492384,699718.00
06/22/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1403491503,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,318001.40000022,318001.40000022,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403492384,699719.00
06/22/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1403491503,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,268070.79999991,268070.79999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403492384,699720.00
06/22/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1403491503,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,272313.69999955,272313.69999955,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403492384,699721.00
06/22/2014 23:00,0,0.000,ALERT,215.32,299.67,60.002,1403492403,"274151322000083","019011112586793",0.00,17.50,0,298.47,302.37,0.0,0.0,0.000,163471.7,163471.7,12692,0,0,0,L,1151911521,1,122.46,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403492478,699722.00
06/22/2014 23:00,0,0.000,ALERT,215.77,299.67,59.996,1403492403,"274151322000076","019011112586793",0.00,17.80,0,298.17,302.37,0.0,0.0,0.000,168057.7,168057.7,12662,0,0,0,L,1151911521,1,122.91,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403492481,699723.00
06/22/2014 23:00,0,0.000,ALERT,215.09,299.07,59.981,1403492403,"274151322000094","019011112586793",0.00,17.30,0,297.87,301.47,0.0,0.0,0.000,107422.3,107422.3,12979,0,0,0,L,1151911521,1,122.46,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403492484,699724.00
06/22/2014 23:00,0,0.000,ALERT,214.64,299.97,59.975,1403492403,"274151322000052","019011112586793",0.00,17.80,0,298.17,302.37,0.0,0.0,0.000,163887.5,163887.5,12655,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403492487,699725.00
06/22/2014 23:00,0,0.000,ALERT,215.09,299.97,59.991,1403492403,"274151322000085","019011112586793",0.00,17.80,0,298.17,302.37,0.0,0.0,0.000,162897.7,162897.7,12630,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403492490,699726.00
06/22/2014 23:00,0,0.000,ALERT,215.32,299.37,59.986,1403492403,"274151322000087","019011112586793",0.00,22.00,0,297.57,301.47,0.0,0.0,0.000,156335.3,156335.3,12664,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403492492,699727.00
06/22/2014 23:00,0,0.000,ALERT,214.64,299.97,59.991,1403492403,"274151322000088","019011112586793",0.00,18.00,0,298.17,301.77,0.0,0.0,0.000,157924.3,157924.3,12660,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403492495,699728.00
06/22/2014 23:00,0,0.000,ALERT,215.32,301.17,59.991,1403492403,"274151322000095","019011112586793",0.00,17.30,0,299.37,302.98,0.0,0.0,0.000,166350.4,166350.4,12668,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403492498,699729.00
06/22/2014 23:00,0,0.000,ALERT,215.77,299.07,59.959,1403492403,"274151322000068","019011112586793",0.00,18.00,0,297.57,301.17,0.0,0.0,0.000,105414.4,105414.4,13066,0,0,0,L,1151911521,1,123.14,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403492501,699730.00
06/22/2014 23:00,0,0.000,ALERT,215.09,299.97,59.991,1403492403,"274151322000054","019011112586793",0.00,18.00,0,298.17,302.37,0.0,0.0,0.000,161396.3,161396.3,12778,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403492504,699731.00
06/22/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1403492403,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,315029.70000009,315029.70000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403493283,699732.00
06/22/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1403492403,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,318001.40000022,318001.40000022,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403493283,699733.00
06/22/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1403492403,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,268070.79999991,268070.79999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403493283,699734.00
06/22/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1403492403,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,272313.69999955,272313.69999955,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403493283,699735.00
06/22/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1403492403,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,332337.49999986,332337.49999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403493283,699736.00
06/22/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1403492403,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,298567.29999998,298567.29999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403493283,699737.00
06/22/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1403492403,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,315642.99999994,315642.99999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403493283,699738.00
06/22/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1403492403,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,318167.70000009,318167.70000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403493283,699739.00
06/22/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1403492403,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,347713.50000006,347713.50000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403493283,699740.00
06/22/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1403492403,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,350637.79999959,350637.79999959,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403493283,699741.00
06/22/2014 23:15,0,0.000,ALERT,215.54,299.97,59.981,1403493304,"274151322000083","019011112586793",0.00,17.50,0,298.17,302.98,0.0,0.0,0.000,163471.7,163471.7,12694,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403493378,699742.00
06/22/2014 23:15,0,0.000,ALERT,216.00,299.67,59.981,1403493304,"274151322000076","019011112586793",0.00,17.50,0,297.87,302.68,0.0,0.0,0.000,168057.7,168057.7,12664,0,0,0,L,1151911521,1,122.91,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403493381,699743.00
06/22/2014 23:15,0,0.000,ALERT,215.54,299.67,60.002,1403493304,"274151322000094","019011112586793",0.00,17.30,0,297.57,302.07,0.0,0.0,0.000,107422.3,107422.3,12981,0,0,0,L,1151911521,1,122.23,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403493383,699744.00
06/22/2014 23:15,0,0.000,ALERT,215.32,300.27,59.975,1403493304,"274151322000052","019011112586793",0.00,17.80,0,297.57,302.98,0.0,0.0,0.000,163887.5,163887.5,12657,0,0,0,L,1151911521,1,122.23,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403493386,699745.00
06/22/2014 23:15,0,0.000,ALERT,215.32,299.67,59.981,1403493304,"274151322000085","019011112586793",0.00,17.80,0,297.87,302.68,0.0,0.0,0.000,162897.7,162897.7,12632,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403493389,699746.00
06/22/2014 23:15,0,0.000,ALERT,215.32,298.77,59.981,1403493304,"274151322000087","019011112586793",0.00,21.50,0,297.26,302.07,0.0,0.0,0.000,156335.3,156335.3,12666,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403493392,699747.00
06/22/2014 23:15,0,0.000,ALERT,215.09,299.67,59.981,1403493304,"274151322000088","019011112586793",0.00,18.00,0,297.57,302.37,0.0,0.0,0.000,157924.3,157924.3,12662,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403493395,699748.00
06/22/2014 23:15,0,0.000,ALERT,215.09,300.27,59.981,1403493304,"274151322000095","019011112586793",0.00,17.30,0,299.07,303.28,0.0,0.0,0.000,166350.4,166350.4,12670,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403493397,699749.00
06/22/2014 23:15,0,0.000,ALERT,216.00,299.07,59.970,1403493304,"274151322000068","019011112586793",0.00,18.30,0,297.57,301.77,0.0,0.0,0.000,105414.4,105414.4,13068,0,0,0,L,1151911521,1,122.91,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403493401,699750.00
06/22/2014 23:15,0,0.000,ALERT,215.54,300.57,59.991,1403493304,"274151322000054","019011112586793",0.00,18.00,0,297.57,302.98,0.0,0.0,0.000,161396.3,161396.3,12780,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403493403,699751.00
06/22/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1403493304,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,318167.70000009,318167.70000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403494184,699752.00
06/22/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1403493304,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,347713.50000006,347713.50000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403494184,699753.00
06/22/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1403493304,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,350637.79999959,350637.79999959,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403494184,699754.00
06/22/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1403493304,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,315029.70000009,315029.70000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403494184,699755.00
06/22/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1403493304,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,318001.40000022,318001.40000022,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403494184,699756.00
06/22/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1403493304,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,268070.79999991,268070.79999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403494184,699757.00
06/22/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1403493304,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,272313.69999955,272313.69999955,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403494184,699758.00
06/22/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1403493304,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,332337.49999986,332337.49999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403494184,699759.00
06/22/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1403493304,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,298567.29999998,298567.29999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403494184,699760.00
06/22/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1403493304,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,315642.99999994,315642.99999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403494184,699761.00
06/22/2014 23:30,0,0.000,ALERT,216.45,300.87,59.986,1403494203,"274151322000076","019011112586793",0.00,17.80,0,298.17,303.28,0.0,0.0,0.000,168057.7,168057.7,12666,0,0,0,L,1151911521,1,123.36,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403494279,699762.00
06/22/2014 23:30,0,0.000,ALERT,215.77,300.57,59.996,1403494203,"274151322000094","019011112586793",0.00,17.50,0,298.17,302.37,0.0,0.0,0.000,107422.3,107422.3,12983,0,0,0,L,1151911521,1,122.68,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403494282,699763.00
06/22/2014 23:30,0,0.000,ALERT,215.77,301.77,59.975,1403494203,"274151322000052","019011112586793",0.00,18.00,0,298.17,303.28,0.0,0.0,0.000,163887.5,163887.5,12659,0,0,0,L,1151911521,1,122.68,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403494285,699764.00
06/22/2014 23:30,0,0.000,ALERT,216.00,301.17,59.996,1403494203,"274151322000085","019011112586793",0.00,17.80,0,298.17,303.28,0.0,0.0,0.000,162897.7,162897.7,12634,0,0,0,L,1151911521,1,123.81,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403494287,699765.00
06/22/2014 23:30,0,0.000,ALERT,216.22,300.57,60.002,1403494203,"274151322000087","019011112586793",0.00,21.30,0,297.57,302.37,0.0,0.0,0.000,156335.3,156335.3,12668,0,0,0,L,1151911521,1,123.36,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403494290,699766.00
06/22/2014 23:30,0,0.000,ALERT,215.77,300.87,59.996,1403494203,"274151322000088","019011112586793",0.00,18.00,0,298.17,302.98,0.0,0.0,0.000,157924.3,157924.3,12664,0,0,0,L,1151911521,1,123.59,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403494293,699767.00
06/22/2014 23:30,0,0.000,ALERT,216.00,301.77,60.012,1403494203,"274151322000095","019011112586793",0.00,17.30,0,299.07,303.88,0.0,0.0,0.000,166350.4,166350.4,12672,0,0,0,L,1151911521,1,123.36,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403494296,699768.00
06/22/2014 23:30,0,0.000,ALERT,216.67,299.97,59.996,1403494203,"274151322000068","019011112586793",0.00,18.30,0,297.87,302.07,0.0,0.0,0.000,105414.4,105414.4,13070,0,0,0,L,1151911521,1,123.36,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403494299,699769.00
06/22/2014 23:30,0,0.000,ALERT,215.77,301.17,59.986,1403494203,"274151322000054","019011112586793",0.00,18.00,0,298.47,303.58,0.0,0.0,0.000,161396.3,161396.3,12782,0,0,0,L,1151911521,1,123.36,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1403494302,699770.00
06/22/2014 23:30,0,0.000,ALERT,215.77,301.47,59.981,1403494203,"274151322000083","019011112586793",0.00,17.50,0,299.97,302.98,0.0,0.0,0.000,163471.7,163471.7,12697,0,0,0,L,1151911521,2,122.91,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403494324,699771.00
06/22/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1403494203,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,315029.70000009,315029.70000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403495083,699772.00
06/22/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1403494203,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,318001.40000022,318001.40000022,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403495083,699773.00
06/22/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1403494203,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,268070.79999991,268070.79999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403495083,699774.00
06/22/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1403494203,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,272313.69999955,272313.69999955,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403495083,699775.00
06/22/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1403494203,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,332337.49999986,332337.49999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403495083,699776.00
06/22/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1403494203,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,298567.29999998,298567.29999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403495083,699777.00
06/22/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1403494203,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,315642.99999994,315642.99999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403495083,699778.00
06/22/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1403494203,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,318167.70000009,318167.70000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403495083,699779.00
06/22/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1403494203,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,347713.50000006,347713.50000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403495083,699780.00
06/22/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1403494203,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,350637.79999959,350637.79999959,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403495083,699781.00
06/22/2014 23:45,0,0.000,ALERT,214.87,299.97,59.970,1403495104,"274151322000083","019011112586793",0.00,17.80,0,298.17,303.28,0.0,0.0,0.000,163471.7,163471.7,12699,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403495178,699782.00
06/22/2014 23:45,0,0.000,ALERT,215.32,299.37,59.954,1403495104,"274151322000076","019011112586793",0.00,17.80,0,297.87,303.28,0.0,0.0,0.000,168057.7,168057.7,12668,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403495181,699783.00
06/22/2014 23:45,0,0.000,ALERT,214.87,299.07,59.965,1403495104,"274151322000094","019011112586793",0.00,17.50,0,297.87,302.37,0.0,0.0,0.000,107422.3,107422.3,12985,0,0,0,L,1151911521,1,122.23,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403495183,699784.00
06/22/2014 23:45,0,0.000,ALERT,214.41,299.07,59.970,1403495104,"274151322000052","019011112586793",0.00,18.00,0,297.87,303.28,0.0,0.0,0.000,163887.5,163887.5,12661,0,0,0,L,1151911521,1,121.78,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403495186,699785.00
06/22/2014 23:45,0,0.000,ALERT,214.87,298.77,59.965,1403495104,"274151322000085","019011112586793",0.00,18.00,0,298.17,302.98,0.0,0.0,0.000,162897.7,162897.7,12636,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403495189,699786.00
06/22/2014 23:45,0,0.000,ALERT,214.64,298.17,59.970,1403495104,"274151322000087","019011112586793",0.00,21.00,0,297.57,302.37,0.0,0.0,0.000,156335.3,156335.3,12670,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403495192,699787.00
06/22/2014 23:45,0,0.000,ALERT,214.41,299.07,59.981,1403495104,"274151322000088","019011112586793",0.00,18.00,0,298.17,302.98,0.0,0.0,0.000,157924.3,157924.3,12666,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403495195,699788.00
06/22/2014 23:45,0,0.000,ALERT,214.64,299.67,59.970,1403495104,"274151322000095","019011112586793",0.00,17.50,0,299.07,303.88,0.0,0.0,0.000,166350.4,166350.4,12674,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403495197,699789.00
06/22/2014 23:45,0,0.000,ALERT,215.32,298.47,59.970,1403495104,"274151322000068","019011112586793",0.00,18.70,0,297.57,302.07,0.0,0.0,0.000,105414.4,105414.4,13072,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403495200,699790.00
06/22/2014 23:45,0,0.000,ALERT,214.41,299.07,59.959,1403495104,"274151322000054","019011112586793",0.00,18.30,0,297.87,303.58,0.0,0.0,0.000,161396.3,161396.3,12784,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1403495203,699791.00
06/22/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1403495104,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,318167.70000009,318167.70000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403495985,699792.00
06/22/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1403495104,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,347713.50000006,347713.50000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403495985,699793.00
06/22/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1403495104,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,350637.79999959,350637.79999959,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403495985,699794.00
06/22/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1403495104,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,315029.70000009,315029.70000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403495985,699795.00
06/22/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1403495104,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,318001.40000022,318001.40000022,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403495985,699796.00
06/22/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1403495104,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,268070.79999991,268070.79999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403495985,699797.00
06/22/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1403495104,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,272313.69999955,272313.69999955,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403495985,699798.00
06/22/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1403495104,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,332337.49999986,332337.49999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403495985,699799.00
06/22/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1403495104,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,298567.29999998,298567.29999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403495985,699800.00
06/22/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1403495104,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,315642.99999994,315642.99999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1403495985,699801.00
